Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933767,STANFORD PARK PT SOUTH,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.24
933767,STANFORD PARK PT SOUTH,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.74
933767,STANFORD PARK PT SOUTH,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
933767,STANFORD PARK PT SOUTH,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
933767,STANFORD PARK PT SOUTH,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
933767,STANFORD PARK PT SOUTH,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
933767,STANFORD PARK PT SOUTH,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
933767,STANFORD PARK PT SOUTH,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
933767,STANFORD PARK PT SOUTH,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
933767,STANFORD PARK PT SOUTH,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
933767,STANFORD PARK PT SOUTH,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
933767,STANFORD PARK PT SOUTH,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
933767,STANFORD PARK PT SOUTH,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
933767,STANFORD PARK PT SOUTH,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
933767,STANFORD PARK PT SOUTH,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
933767,STANFORD PARK PT SOUTH,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
933767,STANFORD PARK PT SOUTH,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
933767,STANFORD PARK PT SOUTH,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
933767,STANFORD PARK PT SOUTH,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
933767,STANFORD PARK PT SOUTH,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
933767,STANFORD PARK PT SOUTH,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
933767,STANFORD PARK PT SOUTH,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
933767,STANFORD PARK PT SOUTH,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
933767,STANFORD PARK PT SOUTH,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
933767,STANFORD PARK PT SOUTH,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
933767,STANFORD PARK PT SOUTH,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.41
933767,STANFORD PARK PT SOUTH,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.25
933767,STANFORD PARK PT SOUTH,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.39
933767,STANFORD PARK PT SOUTH,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
933767,STANFORD PARK PT SOUTH,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
933767,STANFORD PARK PT SOUTH,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
933767,STANFORD PARK PT SOUTH,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
933767,STANFORD PARK PT SOUTH,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
933767,STANFORD PARK PT SOUTH,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
933767,STANFORD PARK PT SOUTH,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
933767,STANFORD PARK PT SOUTH,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
933767,STANFORD PARK PT SOUTH,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
933767,STANFORD PARK PT SOUTH,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
933767,STANFORD PARK PT SOUTH,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
933767,STANFORD PARK PT SOUTH,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
933767,STANFORD PARK PT SOUTH,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
933767,STANFORD PARK PT SOUTH,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
933767,STANFORD PARK PT SOUTH,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
933767,STANFORD PARK PT SOUTH,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
933767,STANFORD PARK PT SOUTH,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
933767,STANFORD PARK PT SOUTH,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
933767,STANFORD PARK PT SOUTH,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
933767,STANFORD PARK PT SOUTH,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
933767,STANFORD PARK PT SOUTH,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
933767,STANFORD PARK PT SOUTH,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.33
933767,STANFORD PARK PT SOUTH,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.19
933767,STANFORD PARK PT SOUTH,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.64
933767,STANFORD PARK PT SOUTH,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
933767,STANFORD PARK PT SOUTH,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
933767,STANFORD PARK PT SOUTH,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
933767,STANFORD PARK PT SOUTH,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
933767,STANFORD PARK PT SOUTH,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
933767,STANFORD PARK PT SOUTH,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
933767,STANFORD PARK PT SOUTH,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
933767,STANFORD PARK PT SOUTH,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
933767,STANFORD PARK PT SOUTH,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
933767,STANFORD PARK PT SOUTH,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
933767,STANFORD PARK PT SOUTH,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
933767,STANFORD PARK PT SOUTH,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
933767,STANFORD PARK PT SOUTH,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
933767,STANFORD PARK PT SOUTH,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
933767,STANFORD PARK PT SOUTH,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
933767,STANFORD PARK PT SOUTH,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
933767,STANFORD PARK PT SOUTH,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
933767,STANFORD PARK PT SOUTH,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
933767,STANFORD PARK PT SOUTH,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
933767,STANFORD PARK PT SOUTH,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
933767,STANFORD PARK PT SOUTH,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
933767,STANFORD PARK PT SOUTH,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.88
933767,STANFORD PARK PT SOUTH,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,4.13
933767,STANFORD PARK PT SOUTH,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.92
933767,STANFORD PARK PT SOUTH,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,9.6
933767,STANFORD PARK PT SOUTH,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
933767,STANFORD PARK PT SOUTH,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
933767,STANFORD PARK PT SOUTH,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
933767,STANFORD PARK PT SOUTH,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
933767,STANFORD PARK PT SOUTH,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
933767,STANFORD PARK PT SOUTH,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
933767,STANFORD PARK PT SOUTH,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
933767,STANFORD PARK PT SOUTH,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
933767,STANFORD PARK PT SOUTH,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
933767,STANFORD PARK PT SOUTH,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,8.5
933767,STANFORD PARK PT SOUTH,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
933767,STANFORD PARK PT SOUTH,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
933767,STANFORD PARK PT SOUTH,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
933767,STANFORD PARK PT SOUTH,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
933767,STANFORD PARK PT SOUTH,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
933767,STANFORD PARK PT SOUTH,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
933767,STANFORD PARK PT SOUTH,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
933767,STANFORD PARK PT SOUTH,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
933767,STANFORD PARK PT SOUTH,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
933767,STANFORD PARK PT SOUTH,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
933767,STANFORD PARK PT SOUTH,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
933767,STANFORD PARK PT SOUTH,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
933767,STANFORD PARK PT SOUTH,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.85
933767,STANFORD PARK PT SOUTH,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
933767,STANFORD PARK PT SOUTH,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
933767,STANFORD PARK PT SOUTH,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,8.5
933767,STANFORD PARK PT SOUTH,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
933767,STANFORD PARK PT SOUTH,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
933767,STANFORD PARK PT SOUTH,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
933767,STANFORD PARK PT SOUTH,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
933767,STANFORD PARK PT SOUTH,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
933767,STANFORD PARK PT SOUTH,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
933767,STANFORD PARK PT SOUTH,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
933767,STANFORD PARK PT SOUTH,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
933767,STANFORD PARK PT SOUTH,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
933767,STANFORD PARK PT SOUTH,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
933767,STANFORD PARK PT SOUTH,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
933767,STANFORD PARK PT SOUTH,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
933767,STANFORD PARK PT SOUTH,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
933767,STANFORD PARK PT SOUTH,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
933767,STANFORD PARK PT SOUTH,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
933767,STANFORD PARK PT SOUTH,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
933767,STANFORD PARK PT SOUTH,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
933767,STANFORD PARK PT SOUTH,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
933767,STANFORD PARK PT SOUTH,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
933767,STANFORD PARK PT SOUTH,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
933767,STANFORD PARK PT SOUTH,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
933767,STANFORD PARK PT SOUTH,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.97
933767,STANFORD PARK PT SOUTH,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.57
933767,STANFORD PARK PT SOUTH,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,12.5
933767,STANFORD PARK PT SOUTH,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
933767,STANFORD PARK PT SOUTH,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
933767,STANFORD PARK PT SOUTH,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
933767,STANFORD PARK PT SOUTH,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
933767,STANFORD PARK PT SOUTH,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
933767,STANFORD PARK PT SOUTH,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
933767,STANFORD PARK PT SOUTH,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
933767,STANFORD PARK PT SOUTH,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
933767,STANFORD PARK PT SOUTH,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
933767,STANFORD PARK PT SOUTH,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
933767,STANFORD PARK PT SOUTH,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
933767,STANFORD PARK PT SOUTH,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
933767,STANFORD PARK PT SOUTH,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
933767,STANFORD PARK PT SOUTH,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
933767,STANFORD PARK PT SOUTH,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
933767,STANFORD PARK PT SOUTH,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
933767,STANFORD PARK PT SOUTH,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
933767,STANFORD PARK PT SOUTH,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
933767,STANFORD PARK PT SOUTH,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
933767,STANFORD PARK PT SOUTH,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
933767,STANFORD PARK PT SOUTH,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.27
933767,STANFORD PARK PT SOUTH,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.01
933767,STANFORD PARK PT SOUTH,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.78
933767,STANFORD PARK PT SOUTH,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,10.7
933767,STANFORD PARK PT SOUTH,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
933767,STANFORD PARK PT SOUTH,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
933767,STANFORD PARK PT SOUTH,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
933767,STANFORD PARK PT SOUTH,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
933767,STANFORD PARK PT SOUTH,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
933767,STANFORD PARK PT SOUTH,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
933767,STANFORD PARK PT SOUTH,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
933767,STANFORD PARK PT SOUTH,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
933767,STANFORD PARK PT SOUTH,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
933767,STANFORD PARK PT SOUTH,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
933767,STANFORD PARK PT SOUTH,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
933767,STANFORD PARK PT SOUTH,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
933767,STANFORD PARK PT SOUTH,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
933767,STANFORD PARK PT SOUTH,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
933767,STANFORD PARK PT SOUTH,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
933767,STANFORD PARK PT SOUTH,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
933767,STANFORD PARK PT SOUTH,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
933767,STANFORD PARK PT SOUTH,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
933767,STANFORD PARK PT SOUTH,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
933767,STANFORD PARK PT SOUTH,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.46
933767,STANFORD PARK PT SOUTH,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,3.73
933767,STANFORD PARK PT SOUTH,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
933767,STANFORD PARK PT SOUTH,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
933767,STANFORD PARK PT SOUTH,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
933767,STANFORD PARK PT SOUTH,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
933767,STANFORD PARK PT SOUTH,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
933767,STANFORD PARK PT SOUTH,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
933767,STANFORD PARK PT SOUTH,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
933767,STANFORD PARK PT SOUTH,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
933767,STANFORD PARK PT SOUTH,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
933767,STANFORD PARK PT SOUTH,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
933767,STANFORD PARK PT SOUTH,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
933767,STANFORD PARK PT SOUTH,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
933767,STANFORD PARK PT SOUTH,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
933767,STANFORD PARK PT SOUTH,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
933767,STANFORD PARK PT SOUTH,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
933767,STANFORD PARK PT SOUTH,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
933767,STANFORD PARK PT SOUTH,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
933767,STANFORD PARK PT SOUTH,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
933767,STANFORD PARK PT SOUTH,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
933767,STANFORD PARK PT SOUTH,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
933767,STANFORD PARK PT SOUTH,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
933767,STANFORD PARK PT SOUTH,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
933767,STANFORD PARK PT SOUTH,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
933767,STANFORD PARK PT SOUTH,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
933767,STANFORD PARK PT SOUTH,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
933767,STANFORD PARK PT SOUTH,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.51
933767,STANFORD PARK PT SOUTH,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,2.92
933767,STANFORD PARK PT SOUTH,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
933767,STANFORD PARK PT SOUTH,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
933767,STANFORD PARK PT SOUTH,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
933767,STANFORD PARK PT SOUTH,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
933767,STANFORD PARK PT SOUTH,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
933767,STANFORD PARK PT SOUTH,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
933767,STANFORD PARK PT SOUTH,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
933767,STANFORD PARK PT SOUTH,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
933767,STANFORD PARK PT SOUTH,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
933767,STANFORD PARK PT SOUTH,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
933767,STANFORD PARK PT SOUTH,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
933767,STANFORD PARK PT SOUTH,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
933767,STANFORD PARK PT SOUTH,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
933767,STANFORD PARK PT SOUTH,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
933767,STANFORD PARK PT SOUTH,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
933767,STANFORD PARK PT SOUTH,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
933767,STANFORD PARK PT SOUTH,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
933767,STANFORD PARK PT SOUTH,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
933767,STANFORD PARK PT SOUTH,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
933767,STANFORD PARK PT SOUTH,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
933767,STANFORD PARK PT SOUTH,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
933767,STANFORD PARK PT SOUTH,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
933767,STANFORD PARK PT SOUTH,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
933767,STANFORD PARK PT SOUTH,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
933767,STANFORD PARK PT SOUTH,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.43
933767,STANFORD PARK PT SOUTH,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.06
933767,STANFORD PARK PT SOUTH,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
933767,STANFORD PARK PT SOUTH,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
933767,STANFORD PARK PT SOUTH,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
933767,STANFORD PARK PT SOUTH,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
933767,STANFORD PARK PT SOUTH,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
933767,STANFORD PARK PT SOUTH,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
933767,STANFORD PARK PT SOUTH,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
933767,STANFORD PARK PT SOUTH,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
933767,STANFORD PARK PT SOUTH,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
933767,STANFORD PARK PT SOUTH,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
933767,STANFORD PARK PT SOUTH,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
933767,STANFORD PARK PT SOUTH,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
933767,STANFORD PARK PT SOUTH,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
933767,STANFORD PARK PT SOUTH,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
933767,STANFORD PARK PT SOUTH,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
933767,STANFORD PARK PT SOUTH,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
933767,STANFORD PARK PT SOUTH,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
933767,STANFORD PARK PT SOUTH,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.37
933767,STANFORD PARK PT SOUTH,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
933767,STANFORD PARK PT SOUTH,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
933767,STANFORD PARK PT SOUTH,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
933767,STANFORD PARK PT SOUTH,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
933767,STANFORD PARK PT SOUTH,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
933767,STANFORD PARK PT SOUTH,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
933767,STANFORD PARK PT SOUTH,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,4.04
933767,STANFORD PARK PT SOUTH,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.15
933767,STANFORD PARK PT SOUTH,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
933767,STANFORD PARK PT SOUTH,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
933767,STANFORD PARK PT SOUTH,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
933767,STANFORD PARK PT SOUTH,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
933767,STANFORD PARK PT SOUTH,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
933767,STANFORD PARK PT SOUTH,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
933767,STANFORD PARK PT SOUTH,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
933767,STANFORD PARK PT SOUTH,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
933767,STANFORD PARK PT SOUTH,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
933767,STANFORD PARK PT SOUTH,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
933767,STANFORD PARK PT SOUTH,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
933767,STANFORD PARK PT SOUTH,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
933767,STANFORD PARK PT SOUTH,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
933767,STANFORD PARK PT SOUTH,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
933767,STANFORD PARK PT SOUTH,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
933767,STANFORD PARK PT SOUTH,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
933767,STANFORD PARK PT SOUTH,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
933767,STANFORD PARK PT SOUTH,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
933767,STANFORD PARK PT SOUTH,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
933767,STANFORD PARK PT SOUTH,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
933767,STANFORD PARK PT SOUTH,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
933767,STANFORD PARK PT SOUTH,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
933767,STANFORD PARK PT SOUTH,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
933767,STANFORD PARK PT SOUTH,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
933767,STANFORD PARK PT SOUTH,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.09
933767,STANFORD PARK PT SOUTH,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.48
933767,STANFORD PARK PT SOUTH,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
933767,STANFORD PARK PT SOUTH,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
933767,STANFORD PARK PT SOUTH,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
933767,STANFORD PARK PT SOUTH,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
933767,STANFORD PARK PT SOUTH,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
933767,STANFORD PARK PT SOUTH,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
933767,STANFORD PARK PT SOUTH,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
933767,STANFORD PARK PT SOUTH,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
933767,STANFORD PARK PT SOUTH,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
933767,STANFORD PARK PT SOUTH,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
933767,STANFORD PARK PT SOUTH,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
933767,STANFORD PARK PT SOUTH,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
933767,STANFORD PARK PT SOUTH,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
933767,STANFORD PARK PT SOUTH,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
933767,STANFORD PARK PT SOUTH,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
933767,STANFORD PARK PT SOUTH,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
933767,STANFORD PARK PT SOUTH,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
933767,STANFORD PARK PT SOUTH,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
933767,STANFORD PARK PT SOUTH,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
933767,STANFORD PARK PT SOUTH,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
933767,STANFORD PARK PT SOUTH,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,4.33
933767,STANFORD PARK PT SOUTH,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.57
933767,STANFORD PARK PT SOUTH,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
933767,STANFORD PARK PT SOUTH,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
933767,STANFORD PARK PT SOUTH,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
933767,STANFORD PARK PT SOUTH,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
933767,STANFORD PARK PT SOUTH,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
933767,STANFORD PARK PT SOUTH,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
933767,STANFORD PARK PT SOUTH,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
933767,STANFORD PARK PT SOUTH,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
933767,STANFORD PARK PT SOUTH,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
933767,STANFORD PARK PT SOUTH,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
933767,STANFORD PARK PT SOUTH,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
933767,STANFORD PARK PT SOUTH,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
933767,STANFORD PARK PT SOUTH,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
933767,STANFORD PARK PT SOUTH,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
933767,STANFORD PARK PT SOUTH,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
933767,STANFORD PARK PT SOUTH,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
933767,STANFORD PARK PT SOUTH,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
933767,STANFORD PARK PT SOUTH,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
933767,STANFORD PARK PT SOUTH,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
933767,STANFORD PARK PT SOUTH,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
933767,STANFORD PARK PT SOUTH,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
933767,STANFORD PARK PT SOUTH,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
933767,STANFORD PARK PT SOUTH,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
933767,STANFORD PARK PT SOUTH,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
933767,STANFORD PARK PT SOUTH,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,4.65
933767,STANFORD PARK PT SOUTH,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.15
933767,STANFORD PARK PT SOUTH,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
933767,STANFORD PARK PT SOUTH,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
933767,STANFORD PARK PT SOUTH,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
933767,STANFORD PARK PT SOUTH,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
933767,STANFORD PARK PT SOUTH,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
933767,STANFORD PARK PT SOUTH,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
933767,STANFORD PARK PT SOUTH,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
933767,STANFORD PARK PT SOUTH,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
933767,STANFORD PARK PT SOUTH,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
933767,STANFORD PARK PT SOUTH,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
933767,STANFORD PARK PT SOUTH,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
933767,STANFORD PARK PT SOUTH,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
933767,STANFORD PARK PT SOUTH,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
933767,STANFORD PARK PT SOUTH,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
933767,STANFORD PARK PT SOUTH,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
933767,STANFORD PARK PT SOUTH,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
933767,STANFORD PARK PT SOUTH,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
933767,STANFORD PARK PT SOUTH,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
933767,STANFORD PARK PT SOUTH,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
933767,STANFORD PARK PT SOUTH,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
933767,STANFORD PARK PT SOUTH,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
933767,STANFORD PARK PT SOUTH,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
933767,STANFORD PARK PT SOUTH,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
933767,STANFORD PARK PT SOUTH,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.13
933767,STANFORD PARK PT SOUTH,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.14
933767,STANFORD PARK PT SOUTH,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.48
933767,STANFORD PARK PT SOUTH,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,14.7
933767,STANFORD PARK PT SOUTH,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
933767,STANFORD PARK PT SOUTH,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
933767,STANFORD PARK PT SOUTH,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
933767,STANFORD PARK PT SOUTH,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
933767,STANFORD PARK PT SOUTH,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
933767,STANFORD PARK PT SOUTH,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
933767,STANFORD PARK PT SOUTH,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
933767,STANFORD PARK PT SOUTH,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
933767,STANFORD PARK PT SOUTH,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
933767,STANFORD PARK PT SOUTH,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
933767,STANFORD PARK PT SOUTH,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
933767,STANFORD PARK PT SOUTH,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
933767,STANFORD PARK PT SOUTH,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
933767,STANFORD PARK PT SOUTH,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
933767,STANFORD PARK PT SOUTH,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.29
933767,STANFORD PARK PT SOUTH,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
933767,STANFORD PARK PT SOUTH,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
933767,STANFORD PARK PT SOUTH,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
933767,STANFORD PARK PT SOUTH,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
933767,STANFORD PARK PT SOUTH,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
933767,STANFORD PARK PT SOUTH,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
933767,STANFORD PARK PT SOUTH,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
933767,STANFORD PARK PT SOUTH,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
933767,STANFORD PARK PT SOUTH,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,4.21
933767,STANFORD PARK PT SOUTH,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.02
933767,STANFORD PARK PT SOUTH,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
933767,STANFORD PARK PT SOUTH,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
933767,STANFORD PARK PT SOUTH,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
933767,STANFORD PARK PT SOUTH,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
933767,STANFORD PARK PT SOUTH,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
933767,STANFORD PARK PT SOUTH,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
933767,STANFORD PARK PT SOUTH,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
933767,STANFORD PARK PT SOUTH,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
933767,STANFORD PARK PT SOUTH,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
933767,STANFORD PARK PT SOUTH,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
933767,STANFORD PARK PT SOUTH,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
933767,STANFORD PARK PT SOUTH,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
933767,STANFORD PARK PT SOUTH,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
933767,STANFORD PARK PT SOUTH,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
933767,STANFORD PARK PT SOUTH,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
933767,STANFORD PARK PT SOUTH,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
933767,STANFORD PARK PT SOUTH,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
933767,STANFORD PARK PT SOUTH,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
933767,STANFORD PARK PT SOUTH,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
933767,STANFORD PARK PT SOUTH,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
933767,STANFORD PARK PT SOUTH,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
933767,STANFORD PARK PT SOUTH,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
933767,STANFORD PARK PT SOUTH,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
933767,STANFORD PARK PT SOUTH,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
933767,STANFORD PARK PT SOUTH,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,4.5
933767,STANFORD PARK PT SOUTH,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.21
933767,STANFORD PARK PT SOUTH,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
933767,STANFORD PARK PT SOUTH,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
933767,STANFORD PARK PT SOUTH,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
933767,STANFORD PARK PT SOUTH,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
933767,STANFORD PARK PT SOUTH,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
933767,STANFORD PARK PT SOUTH,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
933767,STANFORD PARK PT SOUTH,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
933767,STANFORD PARK PT SOUTH,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
933767,STANFORD PARK PT SOUTH,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
933767,STANFORD PARK PT SOUTH,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
933767,STANFORD PARK PT SOUTH,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
933767,STANFORD PARK PT SOUTH,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
933767,STANFORD PARK PT SOUTH,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
933767,STANFORD PARK PT SOUTH,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
933767,STANFORD PARK PT SOUTH,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
933767,STANFORD PARK PT SOUTH,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
933767,STANFORD PARK PT SOUTH,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
933767,STANFORD PARK PT SOUTH,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
933767,STANFORD PARK PT SOUTH,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
933767,STANFORD PARK PT SOUTH,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
933767,STANFORD PARK PT SOUTH,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
933767,STANFORD PARK PT SOUTH,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,4.6
933767,STANFORD PARK PT SOUTH,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.92
933767,STANFORD PARK PT SOUTH,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
933767,STANFORD PARK PT SOUTH,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
933767,STANFORD PARK PT SOUTH,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
933767,STANFORD PARK PT SOUTH,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
933767,STANFORD PARK PT SOUTH,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
933767,STANFORD PARK PT SOUTH,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
933767,STANFORD PARK PT SOUTH,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
933767,STANFORD PARK PT SOUTH,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
933767,STANFORD PARK PT SOUTH,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
933767,STANFORD PARK PT SOUTH,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
933767,STANFORD PARK PT SOUTH,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
933767,STANFORD PARK PT SOUTH,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
933767,STANFORD PARK PT SOUTH,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
933767,STANFORD PARK PT SOUTH,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
933767,STANFORD PARK PT SOUTH,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
933767,STANFORD PARK PT SOUTH,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
933767,STANFORD PARK PT SOUTH,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
933767,STANFORD PARK PT SOUTH,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
933767,STANFORD PARK PT SOUTH,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
933767,STANFORD PARK PT SOUTH,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
933767,STANFORD PARK PT SOUTH,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
933767,STANFORD PARK PT SOUTH,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
933767,STANFORD PARK PT SOUTH,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.48
933767,STANFORD PARK PT SOUTH,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.15
933767,STANFORD PARK PT SOUTH,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,13.9
933767,STANFORD PARK PT SOUTH,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
933767,STANFORD PARK PT SOUTH,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
933767,STANFORD PARK PT SOUTH,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
933767,STANFORD PARK PT SOUTH,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
933767,STANFORD PARK PT SOUTH,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
933767,STANFORD PARK PT SOUTH,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
933767,STANFORD PARK PT SOUTH,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
933767,STANFORD PARK PT SOUTH,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
933767,STANFORD PARK PT SOUTH,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
933767,STANFORD PARK PT SOUTH,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
933767,STANFORD PARK PT SOUTH,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
933767,STANFORD PARK PT SOUTH,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
933767,STANFORD PARK PT SOUTH,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
933767,STANFORD PARK PT SOUTH,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
933767,STANFORD PARK PT SOUTH,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
933767,STANFORD PARK PT SOUTH,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
933767,STANFORD PARK PT SOUTH,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
933767,STANFORD PARK PT SOUTH,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
933767,STANFORD PARK PT SOUTH,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
933767,STANFORD PARK PT SOUTH,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
933767,STANFORD PARK PT SOUTH,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
933767,STANFORD PARK PT SOUTH,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
933767,STANFORD PARK PT SOUTH,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
933767,STANFORD PARK PT SOUTH,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.42
933767,STANFORD PARK PT SOUTH,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.03
933767,STANFORD PARK PT SOUTH,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
933767,STANFORD PARK PT SOUTH,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
933767,STANFORD PARK PT SOUTH,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
933767,STANFORD PARK PT SOUTH,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
933767,STANFORD PARK PT SOUTH,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
933767,STANFORD PARK PT SOUTH,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
933767,STANFORD PARK PT SOUTH,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
933767,STANFORD PARK PT SOUTH,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
933767,STANFORD PARK PT SOUTH,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
933767,STANFORD PARK PT SOUTH,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
933767,STANFORD PARK PT SOUTH,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
933767,STANFORD PARK PT SOUTH,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
933767,STANFORD PARK PT SOUTH,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
933767,STANFORD PARK PT SOUTH,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
933767,STANFORD PARK PT SOUTH,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
933767,STANFORD PARK PT SOUTH,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
933767,STANFORD PARK PT SOUTH,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
933767,STANFORD PARK PT SOUTH,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
