Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933767,STANFORD PARK PT SOUTH,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
933767,STANFORD PARK PT SOUTH,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
933767,STANFORD PARK PT SOUTH,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
933767,STANFORD PARK PT SOUTH,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
933767,STANFORD PARK PT SOUTH,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
933767,STANFORD PARK PT SOUTH,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,4.96
933767,STANFORD PARK PT SOUTH,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.77
933767,STANFORD PARK PT SOUTH,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.94
933767,STANFORD PARK PT SOUTH,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,10.2
933767,STANFORD PARK PT SOUTH,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
933767,STANFORD PARK PT SOUTH,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
933767,STANFORD PARK PT SOUTH,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
933767,STANFORD PARK PT SOUTH,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
933767,STANFORD PARK PT SOUTH,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
933767,STANFORD PARK PT SOUTH,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
933767,STANFORD PARK PT SOUTH,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
933767,STANFORD PARK PT SOUTH,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
933767,STANFORD PARK PT SOUTH,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
933767,STANFORD PARK PT SOUTH,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
933767,STANFORD PARK PT SOUTH,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
933767,STANFORD PARK PT SOUTH,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
933767,STANFORD PARK PT SOUTH,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
933767,STANFORD PARK PT SOUTH,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
933767,STANFORD PARK PT SOUTH,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
933767,STANFORD PARK PT SOUTH,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
933767,STANFORD PARK PT SOUTH,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
933767,STANFORD PARK PT SOUTH,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
933767,STANFORD PARK PT SOUTH,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
933767,STANFORD PARK PT SOUTH,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
933767,STANFORD PARK PT SOUTH,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
933767,STANFORD PARK PT SOUTH,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
933767,STANFORD PARK PT SOUTH,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.16
933767,STANFORD PARK PT SOUTH,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
933767,STANFORD PARK PT SOUTH,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.98
933767,STANFORD PARK PT SOUTH,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,12.4
933767,STANFORD PARK PT SOUTH,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
933767,STANFORD PARK PT SOUTH,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
933767,STANFORD PARK PT SOUTH,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
933767,STANFORD PARK PT SOUTH,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
933767,STANFORD PARK PT SOUTH,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
933767,STANFORD PARK PT SOUTH,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
933767,STANFORD PARK PT SOUTH,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
933767,STANFORD PARK PT SOUTH,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
933767,STANFORD PARK PT SOUTH,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
933767,STANFORD PARK PT SOUTH,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
933767,STANFORD PARK PT SOUTH,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
933767,STANFORD PARK PT SOUTH,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
933767,STANFORD PARK PT SOUTH,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
933767,STANFORD PARK PT SOUTH,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
933767,STANFORD PARK PT SOUTH,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
933767,STANFORD PARK PT SOUTH,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
933767,STANFORD PARK PT SOUTH,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
933767,STANFORD PARK PT SOUTH,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
933767,STANFORD PARK PT SOUTH,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
933767,STANFORD PARK PT SOUTH,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
933767,STANFORD PARK PT SOUTH,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
933767,STANFORD PARK PT SOUTH,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
933767,STANFORD PARK PT SOUTH,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.09
933767,STANFORD PARK PT SOUTH,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
933767,STANFORD PARK PT SOUTH,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
933767,STANFORD PARK PT SOUTH,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,12.5
933767,STANFORD PARK PT SOUTH,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
933767,STANFORD PARK PT SOUTH,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
933767,STANFORD PARK PT SOUTH,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
933767,STANFORD PARK PT SOUTH,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
933767,STANFORD PARK PT SOUTH,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
933767,STANFORD PARK PT SOUTH,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
933767,STANFORD PARK PT SOUTH,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
933767,STANFORD PARK PT SOUTH,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
933767,STANFORD PARK PT SOUTH,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
933767,STANFORD PARK PT SOUTH,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,11.7
933767,STANFORD PARK PT SOUTH,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
933767,STANFORD PARK PT SOUTH,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
933767,STANFORD PARK PT SOUTH,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
933767,STANFORD PARK PT SOUTH,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
933767,STANFORD PARK PT SOUTH,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
933767,STANFORD PARK PT SOUTH,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
933767,STANFORD PARK PT SOUTH,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
933767,STANFORD PARK PT SOUTH,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
933767,STANFORD PARK PT SOUTH,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
933767,STANFORD PARK PT SOUTH,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
933767,STANFORD PARK PT SOUTH,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
933767,STANFORD PARK PT SOUTH,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
933767,STANFORD PARK PT SOUTH,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.03
933767,STANFORD PARK PT SOUTH,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.61
933767,STANFORD PARK PT SOUTH,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.71
933767,STANFORD PARK PT SOUTH,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,11.7
933767,STANFORD PARK PT SOUTH,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
933767,STANFORD PARK PT SOUTH,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
933767,STANFORD PARK PT SOUTH,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
933767,STANFORD PARK PT SOUTH,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
933767,STANFORD PARK PT SOUTH,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
933767,STANFORD PARK PT SOUTH,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
933767,STANFORD PARK PT SOUTH,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
933767,STANFORD PARK PT SOUTH,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
933767,STANFORD PARK PT SOUTH,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
933767,STANFORD PARK PT SOUTH,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
933767,STANFORD PARK PT SOUTH,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
933767,STANFORD PARK PT SOUTH,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
933767,STANFORD PARK PT SOUTH,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
933767,STANFORD PARK PT SOUTH,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
933767,STANFORD PARK PT SOUTH,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
933767,STANFORD PARK PT SOUTH,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
933767,STANFORD PARK PT SOUTH,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
933767,STANFORD PARK PT SOUTH,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
933767,STANFORD PARK PT SOUTH,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
933767,STANFORD PARK PT SOUTH,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
933767,STANFORD PARK PT SOUTH,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
933767,STANFORD PARK PT SOUTH,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
933767,STANFORD PARK PT SOUTH,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.14
933767,STANFORD PARK PT SOUTH,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
933767,STANFORD PARK PT SOUTH,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.32
933767,STANFORD PARK PT SOUTH,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
933767,STANFORD PARK PT SOUTH,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
933767,STANFORD PARK PT SOUTH,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
933767,STANFORD PARK PT SOUTH,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
933767,STANFORD PARK PT SOUTH,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
933767,STANFORD PARK PT SOUTH,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
933767,STANFORD PARK PT SOUTH,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
933767,STANFORD PARK PT SOUTH,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
933767,STANFORD PARK PT SOUTH,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
933767,STANFORD PARK PT SOUTH,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
933767,STANFORD PARK PT SOUTH,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
933767,STANFORD PARK PT SOUTH,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
933767,STANFORD PARK PT SOUTH,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
933767,STANFORD PARK PT SOUTH,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
933767,STANFORD PARK PT SOUTH,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
933767,STANFORD PARK PT SOUTH,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
933767,STANFORD PARK PT SOUTH,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
933767,STANFORD PARK PT SOUTH,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
933767,STANFORD PARK PT SOUTH,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
933767,STANFORD PARK PT SOUTH,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
933767,STANFORD PARK PT SOUTH,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
933767,STANFORD PARK PT SOUTH,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.24
933767,STANFORD PARK PT SOUTH,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
933767,STANFORD PARK PT SOUTH,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.2
933767,STANFORD PARK PT SOUTH,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
933767,STANFORD PARK PT SOUTH,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
933767,STANFORD PARK PT SOUTH,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
933767,STANFORD PARK PT SOUTH,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
933767,STANFORD PARK PT SOUTH,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
933767,STANFORD PARK PT SOUTH,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
933767,STANFORD PARK PT SOUTH,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
933767,STANFORD PARK PT SOUTH,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
933767,STANFORD PARK PT SOUTH,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
933767,STANFORD PARK PT SOUTH,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
933767,STANFORD PARK PT SOUTH,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
933767,STANFORD PARK PT SOUTH,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
933767,STANFORD PARK PT SOUTH,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
933767,STANFORD PARK PT SOUTH,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
933767,STANFORD PARK PT SOUTH,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
933767,STANFORD PARK PT SOUTH,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
933767,STANFORD PARK PT SOUTH,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
933767,STANFORD PARK PT SOUTH,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
933767,STANFORD PARK PT SOUTH,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
933767,STANFORD PARK PT SOUTH,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
933767,STANFORD PARK PT SOUTH,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
933767,STANFORD PARK PT SOUTH,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.73
933767,STANFORD PARK PT SOUTH,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.32
933767,STANFORD PARK PT SOUTH,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
933767,STANFORD PARK PT SOUTH,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
933767,STANFORD PARK PT SOUTH,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
933767,STANFORD PARK PT SOUTH,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
933767,STANFORD PARK PT SOUTH,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
933767,STANFORD PARK PT SOUTH,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
933767,STANFORD PARK PT SOUTH,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
933767,STANFORD PARK PT SOUTH,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
933767,STANFORD PARK PT SOUTH,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
933767,STANFORD PARK PT SOUTH,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
933767,STANFORD PARK PT SOUTH,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
933767,STANFORD PARK PT SOUTH,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
933767,STANFORD PARK PT SOUTH,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
933767,STANFORD PARK PT SOUTH,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
933767,STANFORD PARK PT SOUTH,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
933767,STANFORD PARK PT SOUTH,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
933767,STANFORD PARK PT SOUTH,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
933767,STANFORD PARK PT SOUTH,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
933767,STANFORD PARK PT SOUTH,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
933767,STANFORD PARK PT SOUTH,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
933767,STANFORD PARK PT SOUTH,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
933767,STANFORD PARK PT SOUTH,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
933767,STANFORD PARK PT SOUTH,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.9
933767,STANFORD PARK PT SOUTH,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.33
933767,STANFORD PARK PT SOUTH,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
933767,STANFORD PARK PT SOUTH,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
933767,STANFORD PARK PT SOUTH,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
933767,STANFORD PARK PT SOUTH,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
933767,STANFORD PARK PT SOUTH,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
933767,STANFORD PARK PT SOUTH,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
933767,STANFORD PARK PT SOUTH,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
933767,STANFORD PARK PT SOUTH,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
933767,STANFORD PARK PT SOUTH,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
933767,STANFORD PARK PT SOUTH,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
933767,STANFORD PARK PT SOUTH,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
933767,STANFORD PARK PT SOUTH,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
933767,STANFORD PARK PT SOUTH,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
933767,STANFORD PARK PT SOUTH,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
933767,STANFORD PARK PT SOUTH,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
933767,STANFORD PARK PT SOUTH,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
933767,STANFORD PARK PT SOUTH,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
933767,STANFORD PARK PT SOUTH,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
933767,STANFORD PARK PT SOUTH,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933767,STANFORD PARK PT SOUTH,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
933767,STANFORD PARK PT SOUTH,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
933767,STANFORD PARK PT SOUTH,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
933767,STANFORD PARK PT SOUTH,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.48
933767,STANFORD PARK PT SOUTH,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.52
933767,STANFORD PARK PT SOUTH,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.96
933767,STANFORD PARK PT SOUTH,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
933767,STANFORD PARK PT SOUTH,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
933767,STANFORD PARK PT SOUTH,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
933767,STANFORD PARK PT SOUTH,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
933767,STANFORD PARK PT SOUTH,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
933767,STANFORD PARK PT SOUTH,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
933767,STANFORD PARK PT SOUTH,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
933767,STANFORD PARK PT SOUTH,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
933767,STANFORD PARK PT SOUTH,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
933767,STANFORD PARK PT SOUTH,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
933767,STANFORD PARK PT SOUTH,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
933767,STANFORD PARK PT SOUTH,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
933767,STANFORD PARK PT SOUTH,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
933767,STANFORD PARK PT SOUTH,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
933767,STANFORD PARK PT SOUTH,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
933767,STANFORD PARK PT SOUTH,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
933767,STANFORD PARK PT SOUTH,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933767,STANFORD PARK PT SOUTH,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
933767,STANFORD PARK PT SOUTH,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
933767,STANFORD PARK PT SOUTH,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
933767,STANFORD PARK PT SOUTH,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.84
933767,STANFORD PARK PT SOUTH,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.12
933767,STANFORD PARK PT SOUTH,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.28
933767,STANFORD PARK PT SOUTH,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
933767,STANFORD PARK PT SOUTH,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
933767,STANFORD PARK PT SOUTH,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
933767,STANFORD PARK PT SOUTH,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
933767,STANFORD PARK PT SOUTH,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
933767,STANFORD PARK PT SOUTH,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
933767,STANFORD PARK PT SOUTH,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
933767,STANFORD PARK PT SOUTH,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
933767,STANFORD PARK PT SOUTH,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
933767,STANFORD PARK PT SOUTH,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
933767,STANFORD PARK PT SOUTH,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
933767,STANFORD PARK PT SOUTH,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
933767,STANFORD PARK PT SOUTH,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
933767,STANFORD PARK PT SOUTH,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
933767,STANFORD PARK PT SOUTH,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
933767,STANFORD PARK PT SOUTH,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
933767,STANFORD PARK PT SOUTH,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
933767,STANFORD PARK PT SOUTH,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
933767,STANFORD PARK PT SOUTH,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
933767,STANFORD PARK PT SOUTH,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
933767,STANFORD PARK PT SOUTH,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
933767,STANFORD PARK PT SOUTH,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.71
933767,STANFORD PARK PT SOUTH,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.62
933767,STANFORD PARK PT SOUTH,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
933767,STANFORD PARK PT SOUTH,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
933767,STANFORD PARK PT SOUTH,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
933767,STANFORD PARK PT SOUTH,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
933767,STANFORD PARK PT SOUTH,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
933767,STANFORD PARK PT SOUTH,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
933767,STANFORD PARK PT SOUTH,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
933767,STANFORD PARK PT SOUTH,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
933767,STANFORD PARK PT SOUTH,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
933767,STANFORD PARK PT SOUTH,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
933767,STANFORD PARK PT SOUTH,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
933767,STANFORD PARK PT SOUTH,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
933767,STANFORD PARK PT SOUTH,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
933767,STANFORD PARK PT SOUTH,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
933767,STANFORD PARK PT SOUTH,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
933767,STANFORD PARK PT SOUTH,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
933767,STANFORD PARK PT SOUTH,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
933767,STANFORD PARK PT SOUTH,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
933767,STANFORD PARK PT SOUTH,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933767,STANFORD PARK PT SOUTH,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
933767,STANFORD PARK PT SOUTH,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
933767,STANFORD PARK PT SOUTH,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
933767,STANFORD PARK PT SOUTH,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
933767,STANFORD PARK PT SOUTH,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.42
933767,STANFORD PARK PT SOUTH,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.28
933767,STANFORD PARK PT SOUTH,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.53
933767,STANFORD PARK PT SOUTH,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
933767,STANFORD PARK PT SOUTH,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
933767,STANFORD PARK PT SOUTH,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
933767,STANFORD PARK PT SOUTH,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
933767,STANFORD PARK PT SOUTH,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
933767,STANFORD PARK PT SOUTH,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
933767,STANFORD PARK PT SOUTH,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
933767,STANFORD PARK PT SOUTH,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
933767,STANFORD PARK PT SOUTH,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
933767,STANFORD PARK PT SOUTH,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
933767,STANFORD PARK PT SOUTH,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
933767,STANFORD PARK PT SOUTH,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
933767,STANFORD PARK PT SOUTH,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
933767,STANFORD PARK PT SOUTH,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
933767,STANFORD PARK PT SOUTH,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
933767,STANFORD PARK PT SOUTH,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
933767,STANFORD PARK PT SOUTH,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
933767,STANFORD PARK PT SOUTH,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
933767,STANFORD PARK PT SOUTH,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
933767,STANFORD PARK PT SOUTH,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
933767,STANFORD PARK PT SOUTH,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
933767,STANFORD PARK PT SOUTH,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
933767,STANFORD PARK PT SOUTH,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
933767,STANFORD PARK PT SOUTH,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.6
933767,STANFORD PARK PT SOUTH,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.31
933767,STANFORD PARK PT SOUTH,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
933767,STANFORD PARK PT SOUTH,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
933767,STANFORD PARK PT SOUTH,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
933767,STANFORD PARK PT SOUTH,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
933767,STANFORD PARK PT SOUTH,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
933767,STANFORD PARK PT SOUTH,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
933767,STANFORD PARK PT SOUTH,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
933767,STANFORD PARK PT SOUTH,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
933767,STANFORD PARK PT SOUTH,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
933767,STANFORD PARK PT SOUTH,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
933767,STANFORD PARK PT SOUTH,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
933767,STANFORD PARK PT SOUTH,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
933767,STANFORD PARK PT SOUTH,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
933767,STANFORD PARK PT SOUTH,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
933767,STANFORD PARK PT SOUTH,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
933767,STANFORD PARK PT SOUTH,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
933767,STANFORD PARK PT SOUTH,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
933767,STANFORD PARK PT SOUTH,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
933767,STANFORD PARK PT SOUTH,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
933767,STANFORD PARK PT SOUTH,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
933767,STANFORD PARK PT SOUTH,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
933767,STANFORD PARK PT SOUTH,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.36
933767,STANFORD PARK PT SOUTH,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.64
933767,STANFORD PARK PT SOUTH,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.49
933767,STANFORD PARK PT SOUTH,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
933767,STANFORD PARK PT SOUTH,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
933767,STANFORD PARK PT SOUTH,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
933767,STANFORD PARK PT SOUTH,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
933767,STANFORD PARK PT SOUTH,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
933767,STANFORD PARK PT SOUTH,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
933767,STANFORD PARK PT SOUTH,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
933767,STANFORD PARK PT SOUTH,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
933767,STANFORD PARK PT SOUTH,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
933767,STANFORD PARK PT SOUTH,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
933767,STANFORD PARK PT SOUTH,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
933767,STANFORD PARK PT SOUTH,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
933767,STANFORD PARK PT SOUTH,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
933767,STANFORD PARK PT SOUTH,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
933767,STANFORD PARK PT SOUTH,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
933767,STANFORD PARK PT SOUTH,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
933767,STANFORD PARK PT SOUTH,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
933767,STANFORD PARK PT SOUTH,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
933767,STANFORD PARK PT SOUTH,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
933767,STANFORD PARK PT SOUTH,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
933767,STANFORD PARK PT SOUTH,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
933767,STANFORD PARK PT SOUTH,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
933767,STANFORD PARK PT SOUTH,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
933767,STANFORD PARK PT SOUTH,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.92
933767,STANFORD PARK PT SOUTH,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.6
933767,STANFORD PARK PT SOUTH,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.64
933767,STANFORD PARK PT SOUTH,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
933767,STANFORD PARK PT SOUTH,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
933767,STANFORD PARK PT SOUTH,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
933767,STANFORD PARK PT SOUTH,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
933767,STANFORD PARK PT SOUTH,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
933767,STANFORD PARK PT SOUTH,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
933767,STANFORD PARK PT SOUTH,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
933767,STANFORD PARK PT SOUTH,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
933767,STANFORD PARK PT SOUTH,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
933767,STANFORD PARK PT SOUTH,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
933767,STANFORD PARK PT SOUTH,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
933767,STANFORD PARK PT SOUTH,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
933767,STANFORD PARK PT SOUTH,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
933767,STANFORD PARK PT SOUTH,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
933767,STANFORD PARK PT SOUTH,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
933767,STANFORD PARK PT SOUTH,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
933767,STANFORD PARK PT SOUTH,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
933767,STANFORD PARK PT SOUTH,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
933767,STANFORD PARK PT SOUTH,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
933767,STANFORD PARK PT SOUTH,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
933767,STANFORD PARK PT SOUTH,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
933767,STANFORD PARK PT SOUTH,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
933767,STANFORD PARK PT SOUTH,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.07
933767,STANFORD PARK PT SOUTH,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.45
933767,STANFORD PARK PT SOUTH,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,12.6
933767,STANFORD PARK PT SOUTH,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
933767,STANFORD PARK PT SOUTH,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
933767,STANFORD PARK PT SOUTH,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
933767,STANFORD PARK PT SOUTH,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
933767,STANFORD PARK PT SOUTH,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
933767,STANFORD PARK PT SOUTH,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
933767,STANFORD PARK PT SOUTH,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
933767,STANFORD PARK PT SOUTH,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
933767,STANFORD PARK PT SOUTH,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
933767,STANFORD PARK PT SOUTH,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
933767,STANFORD PARK PT SOUTH,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
933767,STANFORD PARK PT SOUTH,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
933767,STANFORD PARK PT SOUTH,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
933767,STANFORD PARK PT SOUTH,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
933767,STANFORD PARK PT SOUTH,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
933767,STANFORD PARK PT SOUTH,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
933767,STANFORD PARK PT SOUTH,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
933767,STANFORD PARK PT SOUTH,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
933767,STANFORD PARK PT SOUTH,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
933767,STANFORD PARK PT SOUTH,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.56
933767,STANFORD PARK PT SOUTH,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.66
933767,STANFORD PARK PT SOUTH,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.36
933767,STANFORD PARK PT SOUTH,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
933767,STANFORD PARK PT SOUTH,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
933767,STANFORD PARK PT SOUTH,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
933767,STANFORD PARK PT SOUTH,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
933767,STANFORD PARK PT SOUTH,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
933767,STANFORD PARK PT SOUTH,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
933767,STANFORD PARK PT SOUTH,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
933767,STANFORD PARK PT SOUTH,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
933767,STANFORD PARK PT SOUTH,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
933767,STANFORD PARK PT SOUTH,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
933767,STANFORD PARK PT SOUTH,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
933767,STANFORD PARK PT SOUTH,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
933767,STANFORD PARK PT SOUTH,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
933767,STANFORD PARK PT SOUTH,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
933767,STANFORD PARK PT SOUTH,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
933767,STANFORD PARK PT SOUTH,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
933767,STANFORD PARK PT SOUTH,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
933767,STANFORD PARK PT SOUTH,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
933767,STANFORD PARK PT SOUTH,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
933767,STANFORD PARK PT SOUTH,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
933767,STANFORD PARK PT SOUTH,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
933767,STANFORD PARK PT SOUTH,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
933767,STANFORD PARK PT SOUTH,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.48
933767,STANFORD PARK PT SOUTH,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.04
933767,STANFORD PARK PT SOUTH,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.96
933767,STANFORD PARK PT SOUTH,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
933767,STANFORD PARK PT SOUTH,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
933767,STANFORD PARK PT SOUTH,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
933767,STANFORD PARK PT SOUTH,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
933767,STANFORD PARK PT SOUTH,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
933767,STANFORD PARK PT SOUTH,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
933767,STANFORD PARK PT SOUTH,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
933767,STANFORD PARK PT SOUTH,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
933767,STANFORD PARK PT SOUTH,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
933767,STANFORD PARK PT SOUTH,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
933767,STANFORD PARK PT SOUTH,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
933767,STANFORD PARK PT SOUTH,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
933767,STANFORD PARK PT SOUTH,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
933767,STANFORD PARK PT SOUTH,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
933767,STANFORD PARK PT SOUTH,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
933767,STANFORD PARK PT SOUTH,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
933767,STANFORD PARK PT SOUTH,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
933767,STANFORD PARK PT SOUTH,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
933767,STANFORD PARK PT SOUTH,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
933767,STANFORD PARK PT SOUTH,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
933767,STANFORD PARK PT SOUTH,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
933767,STANFORD PARK PT SOUTH,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
933767,STANFORD PARK PT SOUTH,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
933767,STANFORD PARK PT SOUTH,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.5
933767,STANFORD PARK PT SOUTH,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.76
933767,STANFORD PARK PT SOUTH,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.94
933767,STANFORD PARK PT SOUTH,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
933767,STANFORD PARK PT SOUTH,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
933767,STANFORD PARK PT SOUTH,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
933767,STANFORD PARK PT SOUTH,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
933767,STANFORD PARK PT SOUTH,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
933767,STANFORD PARK PT SOUTH,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
933767,STANFORD PARK PT SOUTH,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
933767,STANFORD PARK PT SOUTH,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
933767,STANFORD PARK PT SOUTH,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
933767,STANFORD PARK PT SOUTH,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
933767,STANFORD PARK PT SOUTH,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
933767,STANFORD PARK PT SOUTH,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
933767,STANFORD PARK PT SOUTH,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
933767,STANFORD PARK PT SOUTH,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
933767,STANFORD PARK PT SOUTH,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
933767,STANFORD PARK PT SOUTH,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
933767,STANFORD PARK PT SOUTH,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
933767,STANFORD PARK PT SOUTH,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
933767,STANFORD PARK PT SOUTH,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
933767,STANFORD PARK PT SOUTH,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
933767,STANFORD PARK PT SOUTH,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
933767,STANFORD PARK PT SOUTH,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
933767,STANFORD PARK PT SOUTH,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
933767,STANFORD PARK PT SOUTH,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.37
933767,STANFORD PARK PT SOUTH,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.34
933767,STANFORD PARK PT SOUTH,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.5
933767,STANFORD PARK PT SOUTH,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
933767,STANFORD PARK PT SOUTH,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
933767,STANFORD PARK PT SOUTH,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
933767,STANFORD PARK PT SOUTH,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
933767,STANFORD PARK PT SOUTH,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
933767,STANFORD PARK PT SOUTH,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
933767,STANFORD PARK PT SOUTH,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
933767,STANFORD PARK PT SOUTH,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
933767,STANFORD PARK PT SOUTH,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
933767,STANFORD PARK PT SOUTH,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
933767,STANFORD PARK PT SOUTH,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
