Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933767,STANFORD PARK PT SOUTH,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
933767,STANFORD PARK PT SOUTH,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
933767,STANFORD PARK PT SOUTH,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
933767,STANFORD PARK PT SOUTH,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
933767,STANFORD PARK PT SOUTH,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
933767,STANFORD PARK PT SOUTH,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
933767,STANFORD PARK PT SOUTH,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
933767,STANFORD PARK PT SOUTH,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
933767,STANFORD PARK PT SOUTH,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
933767,STANFORD PARK PT SOUTH,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
933767,STANFORD PARK PT SOUTH,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.39
933767,STANFORD PARK PT SOUTH,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.7
933767,STANFORD PARK PT SOUTH,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.56
933767,STANFORD PARK PT SOUTH,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,11.3
933767,STANFORD PARK PT SOUTH,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
933767,STANFORD PARK PT SOUTH,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
933767,STANFORD PARK PT SOUTH,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
933767,STANFORD PARK PT SOUTH,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
933767,STANFORD PARK PT SOUTH,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
933767,STANFORD PARK PT SOUTH,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
933767,STANFORD PARK PT SOUTH,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
933767,STANFORD PARK PT SOUTH,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
933767,STANFORD PARK PT SOUTH,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
933767,STANFORD PARK PT SOUTH,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
933767,STANFORD PARK PT SOUTH,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
933767,STANFORD PARK PT SOUTH,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
933767,STANFORD PARK PT SOUTH,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
933767,STANFORD PARK PT SOUTH,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
933767,STANFORD PARK PT SOUTH,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
933767,STANFORD PARK PT SOUTH,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
933767,STANFORD PARK PT SOUTH,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
933767,STANFORD PARK PT SOUTH,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
933767,STANFORD PARK PT SOUTH,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
933767,STANFORD PARK PT SOUTH,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
933767,STANFORD PARK PT SOUTH,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
933767,STANFORD PARK PT SOUTH,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
933767,STANFORD PARK PT SOUTH,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.91
933767,STANFORD PARK PT SOUTH,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.11
933767,STANFORD PARK PT SOUTH,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.06
933767,STANFORD PARK PT SOUTH,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
933767,STANFORD PARK PT SOUTH,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
933767,STANFORD PARK PT SOUTH,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
933767,STANFORD PARK PT SOUTH,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
933767,STANFORD PARK PT SOUTH,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
933767,STANFORD PARK PT SOUTH,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
933767,STANFORD PARK PT SOUTH,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
933767,STANFORD PARK PT SOUTH,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
933767,STANFORD PARK PT SOUTH,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
933767,STANFORD PARK PT SOUTH,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
933767,STANFORD PARK PT SOUTH,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
933767,STANFORD PARK PT SOUTH,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
933767,STANFORD PARK PT SOUTH,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
933767,STANFORD PARK PT SOUTH,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
933767,STANFORD PARK PT SOUTH,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
933767,STANFORD PARK PT SOUTH,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
933767,STANFORD PARK PT SOUTH,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
933767,STANFORD PARK PT SOUTH,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
933767,STANFORD PARK PT SOUTH,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933767,STANFORD PARK PT SOUTH,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
933767,STANFORD PARK PT SOUTH,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
933767,STANFORD PARK PT SOUTH,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
933767,STANFORD PARK PT SOUTH,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
933767,STANFORD PARK PT SOUTH,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.32
933767,STANFORD PARK PT SOUTH,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.21
933767,STANFORD PARK PT SOUTH,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.89
933767,STANFORD PARK PT SOUTH,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,11.3
933767,STANFORD PARK PT SOUTH,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
933767,STANFORD PARK PT SOUTH,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
933767,STANFORD PARK PT SOUTH,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
933767,STANFORD PARK PT SOUTH,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
933767,STANFORD PARK PT SOUTH,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
933767,STANFORD PARK PT SOUTH,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
933767,STANFORD PARK PT SOUTH,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
933767,STANFORD PARK PT SOUTH,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
933767,STANFORD PARK PT SOUTH,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
933767,STANFORD PARK PT SOUTH,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
933767,STANFORD PARK PT SOUTH,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
933767,STANFORD PARK PT SOUTH,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
933767,STANFORD PARK PT SOUTH,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
933767,STANFORD PARK PT SOUTH,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
933767,STANFORD PARK PT SOUTH,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
933767,STANFORD PARK PT SOUTH,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
933767,STANFORD PARK PT SOUTH,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
933767,STANFORD PARK PT SOUTH,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
933767,STANFORD PARK PT SOUTH,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
933767,STANFORD PARK PT SOUTH,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
933767,STANFORD PARK PT SOUTH,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.66
933767,STANFORD PARK PT SOUTH,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.17
933767,STANFORD PARK PT SOUTH,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.46
933767,STANFORD PARK PT SOUTH,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,11.3
933767,STANFORD PARK PT SOUTH,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
933767,STANFORD PARK PT SOUTH,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
933767,STANFORD PARK PT SOUTH,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
933767,STANFORD PARK PT SOUTH,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
933767,STANFORD PARK PT SOUTH,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
933767,STANFORD PARK PT SOUTH,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
933767,STANFORD PARK PT SOUTH,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
933767,STANFORD PARK PT SOUTH,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
933767,STANFORD PARK PT SOUTH,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
933767,STANFORD PARK PT SOUTH,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
933767,STANFORD PARK PT SOUTH,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
933767,STANFORD PARK PT SOUTH,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
933767,STANFORD PARK PT SOUTH,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
933767,STANFORD PARK PT SOUTH,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
933767,STANFORD PARK PT SOUTH,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
933767,STANFORD PARK PT SOUTH,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
933767,STANFORD PARK PT SOUTH,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
933767,STANFORD PARK PT SOUTH,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
933767,STANFORD PARK PT SOUTH,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
933767,STANFORD PARK PT SOUTH,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
933767,STANFORD PARK PT SOUTH,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.82
933767,STANFORD PARK PT SOUTH,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.73
933767,STANFORD PARK PT SOUTH,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.12
933767,STANFORD PARK PT SOUTH,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
933767,STANFORD PARK PT SOUTH,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
933767,STANFORD PARK PT SOUTH,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
933767,STANFORD PARK PT SOUTH,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
933767,STANFORD PARK PT SOUTH,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
933767,STANFORD PARK PT SOUTH,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
933767,STANFORD PARK PT SOUTH,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
933767,STANFORD PARK PT SOUTH,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
933767,STANFORD PARK PT SOUTH,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
933767,STANFORD PARK PT SOUTH,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
933767,STANFORD PARK PT SOUTH,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
933767,STANFORD PARK PT SOUTH,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
933767,STANFORD PARK PT SOUTH,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
933767,STANFORD PARK PT SOUTH,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
933767,STANFORD PARK PT SOUTH,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
933767,STANFORD PARK PT SOUTH,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
933767,STANFORD PARK PT SOUTH,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
933767,STANFORD PARK PT SOUTH,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
933767,STANFORD PARK PT SOUTH,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
933767,STANFORD PARK PT SOUTH,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
933767,STANFORD PARK PT SOUTH,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
933767,STANFORD PARK PT SOUTH,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.78
933767,STANFORD PARK PT SOUTH,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.89
933767,STANFORD PARK PT SOUTH,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.19
933767,STANFORD PARK PT SOUTH,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,11.4
933767,STANFORD PARK PT SOUTH,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
933767,STANFORD PARK PT SOUTH,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
933767,STANFORD PARK PT SOUTH,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
933767,STANFORD PARK PT SOUTH,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
933767,STANFORD PARK PT SOUTH,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
933767,STANFORD PARK PT SOUTH,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
933767,STANFORD PARK PT SOUTH,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
933767,STANFORD PARK PT SOUTH,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
933767,STANFORD PARK PT SOUTH,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
933767,STANFORD PARK PT SOUTH,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
933767,STANFORD PARK PT SOUTH,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
933767,STANFORD PARK PT SOUTH,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
933767,STANFORD PARK PT SOUTH,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
933767,STANFORD PARK PT SOUTH,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
933767,STANFORD PARK PT SOUTH,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
933767,STANFORD PARK PT SOUTH,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
933767,STANFORD PARK PT SOUTH,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
933767,STANFORD PARK PT SOUTH,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
933767,STANFORD PARK PT SOUTH,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
933767,STANFORD PARK PT SOUTH,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
933767,STANFORD PARK PT SOUTH,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
933767,STANFORD PARK PT SOUTH,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
933767,STANFORD PARK PT SOUTH,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.23
933767,STANFORD PARK PT SOUTH,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.82
933767,STANFORD PARK PT SOUTH,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.75
933767,STANFORD PARK PT SOUTH,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
933767,STANFORD PARK PT SOUTH,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
933767,STANFORD PARK PT SOUTH,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
933767,STANFORD PARK PT SOUTH,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
933767,STANFORD PARK PT SOUTH,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
933767,STANFORD PARK PT SOUTH,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
933767,STANFORD PARK PT SOUTH,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
933767,STANFORD PARK PT SOUTH,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
933767,STANFORD PARK PT SOUTH,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
933767,STANFORD PARK PT SOUTH,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
933767,STANFORD PARK PT SOUTH,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
933767,STANFORD PARK PT SOUTH,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
933767,STANFORD PARK PT SOUTH,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
933767,STANFORD PARK PT SOUTH,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
933767,STANFORD PARK PT SOUTH,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
933767,STANFORD PARK PT SOUTH,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
933767,STANFORD PARK PT SOUTH,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
933767,STANFORD PARK PT SOUTH,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
933767,STANFORD PARK PT SOUTH,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
933767,STANFORD PARK PT SOUTH,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
933767,STANFORD PARK PT SOUTH,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
933767,STANFORD PARK PT SOUTH,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
933767,STANFORD PARK PT SOUTH,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
933767,STANFORD PARK PT SOUTH,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.8
933767,STANFORD PARK PT SOUTH,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
933767,STANFORD PARK PT SOUTH,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.34
933767,STANFORD PARK PT SOUTH,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
933767,STANFORD PARK PT SOUTH,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
933767,STANFORD PARK PT SOUTH,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
933767,STANFORD PARK PT SOUTH,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
933767,STANFORD PARK PT SOUTH,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
933767,STANFORD PARK PT SOUTH,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
933767,STANFORD PARK PT SOUTH,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
933767,STANFORD PARK PT SOUTH,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
933767,STANFORD PARK PT SOUTH,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
933767,STANFORD PARK PT SOUTH,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
933767,STANFORD PARK PT SOUTH,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
933767,STANFORD PARK PT SOUTH,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
933767,STANFORD PARK PT SOUTH,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
933767,STANFORD PARK PT SOUTH,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
933767,STANFORD PARK PT SOUTH,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
933767,STANFORD PARK PT SOUTH,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
933767,STANFORD PARK PT SOUTH,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
933767,STANFORD PARK PT SOUTH,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
933767,STANFORD PARK PT SOUTH,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
933767,STANFORD PARK PT SOUTH,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
933767,STANFORD PARK PT SOUTH,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
933767,STANFORD PARK PT SOUTH,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
933767,STANFORD PARK PT SOUTH,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
933767,STANFORD PARK PT SOUTH,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
933767,STANFORD PARK PT SOUTH,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.88
933767,STANFORD PARK PT SOUTH,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.25
933767,STANFORD PARK PT SOUTH,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
933767,STANFORD PARK PT SOUTH,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
933767,STANFORD PARK PT SOUTH,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
933767,STANFORD PARK PT SOUTH,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
933767,STANFORD PARK PT SOUTH,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
933767,STANFORD PARK PT SOUTH,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
933767,STANFORD PARK PT SOUTH,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
933767,STANFORD PARK PT SOUTH,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
933767,STANFORD PARK PT SOUTH,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
933767,STANFORD PARK PT SOUTH,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
933767,STANFORD PARK PT SOUTH,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,40.2
933767,STANFORD PARK PT SOUTH,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
933767,STANFORD PARK PT SOUTH,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
933767,STANFORD PARK PT SOUTH,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
933767,STANFORD PARK PT SOUTH,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
933767,STANFORD PARK PT SOUTH,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
933767,STANFORD PARK PT SOUTH,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
933767,STANFORD PARK PT SOUTH,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
933767,STANFORD PARK PT SOUTH,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
933767,STANFORD PARK PT SOUTH,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
933767,STANFORD PARK PT SOUTH,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
933767,STANFORD PARK PT SOUTH,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
933767,STANFORD PARK PT SOUTH,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
933767,STANFORD PARK PT SOUTH,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
933767,STANFORD PARK PT SOUTH,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
933767,STANFORD PARK PT SOUTH,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.37
933767,STANFORD PARK PT SOUTH,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
933767,STANFORD PARK PT SOUTH,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
933767,STANFORD PARK PT SOUTH,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
933767,STANFORD PARK PT SOUTH,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
933767,STANFORD PARK PT SOUTH,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
933767,STANFORD PARK PT SOUTH,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
933767,STANFORD PARK PT SOUTH,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
933767,STANFORD PARK PT SOUTH,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
933767,STANFORD PARK PT SOUTH,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
933767,STANFORD PARK PT SOUTH,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,36.7
933767,STANFORD PARK PT SOUTH,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
933767,STANFORD PARK PT SOUTH,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
933767,STANFORD PARK PT SOUTH,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
933767,STANFORD PARK PT SOUTH,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
933767,STANFORD PARK PT SOUTH,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
933767,STANFORD PARK PT SOUTH,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
933767,STANFORD PARK PT SOUTH,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
933767,STANFORD PARK PT SOUTH,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
933767,STANFORD PARK PT SOUTH,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
933767,STANFORD PARK PT SOUTH,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
933767,STANFORD PARK PT SOUTH,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
933767,STANFORD PARK PT SOUTH,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
933767,STANFORD PARK PT SOUTH,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.31
933767,STANFORD PARK PT SOUTH,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.13
933767,STANFORD PARK PT SOUTH,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
933767,STANFORD PARK PT SOUTH,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
933767,STANFORD PARK PT SOUTH,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
933767,STANFORD PARK PT SOUTH,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
933767,STANFORD PARK PT SOUTH,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
933767,STANFORD PARK PT SOUTH,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
933767,STANFORD PARK PT SOUTH,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
933767,STANFORD PARK PT SOUTH,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
933767,STANFORD PARK PT SOUTH,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
933767,STANFORD PARK PT SOUTH,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
933767,STANFORD PARK PT SOUTH,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,39.4
933767,STANFORD PARK PT SOUTH,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
933767,STANFORD PARK PT SOUTH,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
933767,STANFORD PARK PT SOUTH,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
933767,STANFORD PARK PT SOUTH,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
933767,STANFORD PARK PT SOUTH,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
933767,STANFORD PARK PT SOUTH,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
933767,STANFORD PARK PT SOUTH,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
933767,STANFORD PARK PT SOUTH,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
933767,STANFORD PARK PT SOUTH,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
933767,STANFORD PARK PT SOUTH,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
933767,STANFORD PARK PT SOUTH,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
933767,STANFORD PARK PT SOUTH,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
933767,STANFORD PARK PT SOUTH,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
933767,STANFORD PARK PT SOUTH,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
933767,STANFORD PARK PT SOUTH,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.57
933767,STANFORD PARK PT SOUTH,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
933767,STANFORD PARK PT SOUTH,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
933767,STANFORD PARK PT SOUTH,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
933767,STANFORD PARK PT SOUTH,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
933767,STANFORD PARK PT SOUTH,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
933767,STANFORD PARK PT SOUTH,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
933767,STANFORD PARK PT SOUTH,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
933767,STANFORD PARK PT SOUTH,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
933767,STANFORD PARK PT SOUTH,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
933767,STANFORD PARK PT SOUTH,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
933767,STANFORD PARK PT SOUTH,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
933767,STANFORD PARK PT SOUTH,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
933767,STANFORD PARK PT SOUTH,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
933767,STANFORD PARK PT SOUTH,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
933767,STANFORD PARK PT SOUTH,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
933767,STANFORD PARK PT SOUTH,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
933767,STANFORD PARK PT SOUTH,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
933767,STANFORD PARK PT SOUTH,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
933767,STANFORD PARK PT SOUTH,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
933767,STANFORD PARK PT SOUTH,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
933767,STANFORD PARK PT SOUTH,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
933767,STANFORD PARK PT SOUTH,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
933767,STANFORD PARK PT SOUTH,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
933767,STANFORD PARK PT SOUTH,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.98
933767,STANFORD PARK PT SOUTH,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
933767,STANFORD PARK PT SOUTH,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.4
933767,STANFORD PARK PT SOUTH,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
933767,STANFORD PARK PT SOUTH,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
933767,STANFORD PARK PT SOUTH,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
933767,STANFORD PARK PT SOUTH,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
933767,STANFORD PARK PT SOUTH,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
933767,STANFORD PARK PT SOUTH,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
933767,STANFORD PARK PT SOUTH,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
933767,STANFORD PARK PT SOUTH,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
933767,STANFORD PARK PT SOUTH,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
933767,STANFORD PARK PT SOUTH,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
933767,STANFORD PARK PT SOUTH,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
933767,STANFORD PARK PT SOUTH,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
933767,STANFORD PARK PT SOUTH,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
933767,STANFORD PARK PT SOUTH,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
933767,STANFORD PARK PT SOUTH,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
933767,STANFORD PARK PT SOUTH,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
933767,STANFORD PARK PT SOUTH,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
933767,STANFORD PARK PT SOUTH,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
933767,STANFORD PARK PT SOUTH,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
933767,STANFORD PARK PT SOUTH,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
933767,STANFORD PARK PT SOUTH,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
933767,STANFORD PARK PT SOUTH,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
933767,STANFORD PARK PT SOUTH,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
933767,STANFORD PARK PT SOUTH,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
933767,STANFORD PARK PT SOUTH,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
933767,STANFORD PARK PT SOUTH,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.8
933767,STANFORD PARK PT SOUTH,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
933767,STANFORD PARK PT SOUTH,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
933767,STANFORD PARK PT SOUTH,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
933767,STANFORD PARK PT SOUTH,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
933767,STANFORD PARK PT SOUTH,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
933767,STANFORD PARK PT SOUTH,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
933767,STANFORD PARK PT SOUTH,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
933767,STANFORD PARK PT SOUTH,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
933767,STANFORD PARK PT SOUTH,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
933767,STANFORD PARK PT SOUTH,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
933767,STANFORD PARK PT SOUTH,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
933767,STANFORD PARK PT SOUTH,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
933767,STANFORD PARK PT SOUTH,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
933767,STANFORD PARK PT SOUTH,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
933767,STANFORD PARK PT SOUTH,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
933767,STANFORD PARK PT SOUTH,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
933767,STANFORD PARK PT SOUTH,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
933767,STANFORD PARK PT SOUTH,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
933767,STANFORD PARK PT SOUTH,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
933767,STANFORD PARK PT SOUTH,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
933767,STANFORD PARK PT SOUTH,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
933767,STANFORD PARK PT SOUTH,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
933767,STANFORD PARK PT SOUTH,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
933767,STANFORD PARK PT SOUTH,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
933767,STANFORD PARK PT SOUTH,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.67
933767,STANFORD PARK PT SOUTH,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.14
933767,STANFORD PARK PT SOUTH,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
933767,STANFORD PARK PT SOUTH,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
933767,STANFORD PARK PT SOUTH,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
933767,STANFORD PARK PT SOUTH,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
933767,STANFORD PARK PT SOUTH,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
933767,STANFORD PARK PT SOUTH,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
933767,STANFORD PARK PT SOUTH,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
933767,STANFORD PARK PT SOUTH,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.51
933767,STANFORD PARK PT SOUTH,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
933767,STANFORD PARK PT SOUTH,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
933767,STANFORD PARK PT SOUTH,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,41.6
933767,STANFORD PARK PT SOUTH,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
933767,STANFORD PARK PT SOUTH,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
933767,STANFORD PARK PT SOUTH,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
933767,STANFORD PARK PT SOUTH,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
933767,STANFORD PARK PT SOUTH,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
933767,STANFORD PARK PT SOUTH,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
933767,STANFORD PARK PT SOUTH,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
933767,STANFORD PARK PT SOUTH,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
933767,STANFORD PARK PT SOUTH,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
933767,STANFORD PARK PT SOUTH,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
933767,STANFORD PARK PT SOUTH,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
933767,STANFORD PARK PT SOUTH,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
933767,STANFORD PARK PT SOUTH,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
933767,STANFORD PARK PT SOUTH,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
933767,STANFORD PARK PT SOUTH,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.03
933767,STANFORD PARK PT SOUTH,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
933767,STANFORD PARK PT SOUTH,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
933767,STANFORD PARK PT SOUTH,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
933767,STANFORD PARK PT SOUTH,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
933767,STANFORD PARK PT SOUTH,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
933767,STANFORD PARK PT SOUTH,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
933767,STANFORD PARK PT SOUTH,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
933767,STANFORD PARK PT SOUTH,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
933767,STANFORD PARK PT SOUTH,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
933767,STANFORD PARK PT SOUTH,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
933767,STANFORD PARK PT SOUTH,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,32.2
933767,STANFORD PARK PT SOUTH,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
933767,STANFORD PARK PT SOUTH,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
933767,STANFORD PARK PT SOUTH,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
933767,STANFORD PARK PT SOUTH,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
933767,STANFORD PARK PT SOUTH,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
933767,STANFORD PARK PT SOUTH,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
933767,STANFORD PARK PT SOUTH,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
933767,STANFORD PARK PT SOUTH,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933767,STANFORD PARK PT SOUTH,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
933767,STANFORD PARK PT SOUTH,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
933767,STANFORD PARK PT SOUTH,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
933767,STANFORD PARK PT SOUTH,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
933767,STANFORD PARK PT SOUTH,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
933767,STANFORD PARK PT SOUTH,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
933767,STANFORD PARK PT SOUTH,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.65
933767,STANFORD PARK PT SOUTH,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
933767,STANFORD PARK PT SOUTH,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
933767,STANFORD PARK PT SOUTH,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
933767,STANFORD PARK PT SOUTH,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
933767,STANFORD PARK PT SOUTH,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
933767,STANFORD PARK PT SOUTH,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
933767,STANFORD PARK PT SOUTH,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
933767,STANFORD PARK PT SOUTH,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.01
933767,STANFORD PARK PT SOUTH,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
933767,STANFORD PARK PT SOUTH,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
933767,STANFORD PARK PT SOUTH,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,39.6
933767,STANFORD PARK PT SOUTH,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
933767,STANFORD PARK PT SOUTH,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
933767,STANFORD PARK PT SOUTH,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
933767,STANFORD PARK PT SOUTH,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
933767,STANFORD PARK PT SOUTH,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
933767,STANFORD PARK PT SOUTH,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
933767,STANFORD PARK PT SOUTH,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
933767,STANFORD PARK PT SOUTH,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
933767,STANFORD PARK PT SOUTH,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
933767,STANFORD PARK PT SOUTH,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
933767,STANFORD PARK PT SOUTH,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
933767,STANFORD PARK PT SOUTH,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
933767,STANFORD PARK PT SOUTH,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
933767,STANFORD PARK PT SOUTH,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
933767,STANFORD PARK PT SOUTH,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.78
933767,STANFORD PARK PT SOUTH,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
933767,STANFORD PARK PT SOUTH,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
933767,STANFORD PARK PT SOUTH,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
933767,STANFORD PARK PT SOUTH,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
933767,STANFORD PARK PT SOUTH,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
933767,STANFORD PARK PT SOUTH,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
933767,STANFORD PARK PT SOUTH,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
933767,STANFORD PARK PT SOUTH,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
933767,STANFORD PARK PT SOUTH,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
933767,STANFORD PARK PT SOUTH,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
933767,STANFORD PARK PT SOUTH,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,40.8
933767,STANFORD PARK PT SOUTH,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
933767,STANFORD PARK PT SOUTH,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
933767,STANFORD PARK PT SOUTH,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
933767,STANFORD PARK PT SOUTH,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
933767,STANFORD PARK PT SOUTH,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
933767,STANFORD PARK PT SOUTH,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
933767,STANFORD PARK PT SOUTH,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
933767,STANFORD PARK PT SOUTH,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
933767,STANFORD PARK PT SOUTH,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
933767,STANFORD PARK PT SOUTH,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
933767,STANFORD PARK PT SOUTH,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
933767,STANFORD PARK PT SOUTH,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
933767,STANFORD PARK PT SOUTH,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
933767,STANFORD PARK PT SOUTH,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
933767,STANFORD PARK PT SOUTH,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.6
933767,STANFORD PARK PT SOUTH,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
933767,STANFORD PARK PT SOUTH,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
933767,STANFORD PARK PT SOUTH,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
933767,STANFORD PARK PT SOUTH,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
933767,STANFORD PARK PT SOUTH,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
933767,STANFORD PARK PT SOUTH,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
933767,STANFORD PARK PT SOUTH,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
933767,STANFORD PARK PT SOUTH,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
933767,STANFORD PARK PT SOUTH,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
933767,STANFORD PARK PT SOUTH,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
933767,STANFORD PARK PT SOUTH,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,40.7
933767,STANFORD PARK PT SOUTH,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
933767,STANFORD PARK PT SOUTH,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
933767,STANFORD PARK PT SOUTH,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
933767,STANFORD PARK PT SOUTH,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
933767,STANFORD PARK PT SOUTH,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
933767,STANFORD PARK PT SOUTH,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
933767,STANFORD PARK PT SOUTH,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
933767,STANFORD PARK PT SOUTH,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
933767,STANFORD PARK PT SOUTH,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
933767,STANFORD PARK PT SOUTH,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
933767,STANFORD PARK PT SOUTH,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
933767,STANFORD PARK PT SOUTH,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
933767,STANFORD PARK PT SOUTH,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
933767,STANFORD PARK PT SOUTH,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
933767,STANFORD PARK PT SOUTH,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.46
933767,STANFORD PARK PT SOUTH,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
933767,STANFORD PARK PT SOUTH,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
933767,STANFORD PARK PT SOUTH,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
933767,STANFORD PARK PT SOUTH,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
933767,STANFORD PARK PT SOUTH,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
933767,STANFORD PARK PT SOUTH,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
