Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933767,STANFORD PARK PT SOUTH,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
933767,STANFORD PARK PT SOUTH,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
933767,STANFORD PARK PT SOUTH,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
933767,STANFORD PARK PT SOUTH,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
933767,STANFORD PARK PT SOUTH,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
933767,STANFORD PARK PT SOUTH,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
933767,STANFORD PARK PT SOUTH,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
933767,STANFORD PARK PT SOUTH,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
933767,STANFORD PARK PT SOUTH,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
933767,STANFORD PARK PT SOUTH,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
933767,STANFORD PARK PT SOUTH,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
933767,STANFORD PARK PT SOUTH,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
933767,STANFORD PARK PT SOUTH,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
933767,STANFORD PARK PT SOUTH,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
933767,STANFORD PARK PT SOUTH,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
933767,STANFORD PARK PT SOUTH,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
933767,STANFORD PARK PT SOUTH,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
933767,STANFORD PARK PT SOUTH,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.9
933767,STANFORD PARK PT SOUTH,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.79
933767,STANFORD PARK PT SOUTH,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
933767,STANFORD PARK PT SOUTH,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
933767,STANFORD PARK PT SOUTH,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
933767,STANFORD PARK PT SOUTH,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
933767,STANFORD PARK PT SOUTH,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933767,STANFORD PARK PT SOUTH,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
933767,STANFORD PARK PT SOUTH,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
933767,STANFORD PARK PT SOUTH,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.85
933767,STANFORD PARK PT SOUTH,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
933767,STANFORD PARK PT SOUTH,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
933767,STANFORD PARK PT SOUTH,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,36.2
933767,STANFORD PARK PT SOUTH,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
933767,STANFORD PARK PT SOUTH,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
933767,STANFORD PARK PT SOUTH,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
933767,STANFORD PARK PT SOUTH,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
933767,STANFORD PARK PT SOUTH,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
933767,STANFORD PARK PT SOUTH,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
933767,STANFORD PARK PT SOUTH,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
933767,STANFORD PARK PT SOUTH,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933767,STANFORD PARK PT SOUTH,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
933767,STANFORD PARK PT SOUTH,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933767,STANFORD PARK PT SOUTH,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
933767,STANFORD PARK PT SOUTH,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
933767,STANFORD PARK PT SOUTH,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
933767,STANFORD PARK PT SOUTH,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
933767,STANFORD PARK PT SOUTH,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.37
933767,STANFORD PARK PT SOUTH,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
933767,STANFORD PARK PT SOUTH,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
933767,STANFORD PARK PT SOUTH,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
933767,STANFORD PARK PT SOUTH,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
933767,STANFORD PARK PT SOUTH,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
933767,STANFORD PARK PT SOUTH,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
933767,STANFORD PARK PT SOUTH,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
933767,STANFORD PARK PT SOUTH,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.44
933767,STANFORD PARK PT SOUTH,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
933767,STANFORD PARK PT SOUTH,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
933767,STANFORD PARK PT SOUTH,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,47.1
933767,STANFORD PARK PT SOUTH,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
933767,STANFORD PARK PT SOUTH,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
933767,STANFORD PARK PT SOUTH,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
933767,STANFORD PARK PT SOUTH,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
933767,STANFORD PARK PT SOUTH,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
933767,STANFORD PARK PT SOUTH,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
933767,STANFORD PARK PT SOUTH,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
933767,STANFORD PARK PT SOUTH,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
933767,STANFORD PARK PT SOUTH,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
933767,STANFORD PARK PT SOUTH,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
933767,STANFORD PARK PT SOUTH,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
933767,STANFORD PARK PT SOUTH,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
933767,STANFORD PARK PT SOUTH,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
933767,STANFORD PARK PT SOUTH,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.87
933767,STANFORD PARK PT SOUTH,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.11
933767,STANFORD PARK PT SOUTH,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
933767,STANFORD PARK PT SOUTH,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
933767,STANFORD PARK PT SOUTH,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
933767,STANFORD PARK PT SOUTH,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
933767,STANFORD PARK PT SOUTH,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
933767,STANFORD PARK PT SOUTH,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
933767,STANFORD PARK PT SOUTH,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.43
933767,STANFORD PARK PT SOUTH,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
933767,STANFORD PARK PT SOUTH,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
933767,STANFORD PARK PT SOUTH,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,39.2
933767,STANFORD PARK PT SOUTH,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
933767,STANFORD PARK PT SOUTH,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
933767,STANFORD PARK PT SOUTH,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
933767,STANFORD PARK PT SOUTH,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
933767,STANFORD PARK PT SOUTH,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
933767,STANFORD PARK PT SOUTH,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
933767,STANFORD PARK PT SOUTH,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
933767,STANFORD PARK PT SOUTH,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
933767,STANFORD PARK PT SOUTH,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
933767,STANFORD PARK PT SOUTH,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
933767,STANFORD PARK PT SOUTH,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
933767,STANFORD PARK PT SOUTH,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
933767,STANFORD PARK PT SOUTH,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.32
933767,STANFORD PARK PT SOUTH,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.65
933767,STANFORD PARK PT SOUTH,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
933767,STANFORD PARK PT SOUTH,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
933767,STANFORD PARK PT SOUTH,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
933767,STANFORD PARK PT SOUTH,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
933767,STANFORD PARK PT SOUTH,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
933767,STANFORD PARK PT SOUTH,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
933767,STANFORD PARK PT SOUTH,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
933767,STANFORD PARK PT SOUTH,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
933767,STANFORD PARK PT SOUTH,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
933767,STANFORD PARK PT SOUTH,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
933767,STANFORD PARK PT SOUTH,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,43.3
933767,STANFORD PARK PT SOUTH,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
933767,STANFORD PARK PT SOUTH,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
933767,STANFORD PARK PT SOUTH,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
933767,STANFORD PARK PT SOUTH,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
933767,STANFORD PARK PT SOUTH,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
933767,STANFORD PARK PT SOUTH,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
933767,STANFORD PARK PT SOUTH,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
933767,STANFORD PARK PT SOUTH,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
933767,STANFORD PARK PT SOUTH,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
933767,STANFORD PARK PT SOUTH,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
933767,STANFORD PARK PT SOUTH,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
933767,STANFORD PARK PT SOUTH,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
933767,STANFORD PARK PT SOUTH,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
933767,STANFORD PARK PT SOUTH,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
933767,STANFORD PARK PT SOUTH,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.33
933767,STANFORD PARK PT SOUTH,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
933767,STANFORD PARK PT SOUTH,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
933767,STANFORD PARK PT SOUTH,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
933767,STANFORD PARK PT SOUTH,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
933767,STANFORD PARK PT SOUTH,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
933767,STANFORD PARK PT SOUTH,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
933767,STANFORD PARK PT SOUTH,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
933767,STANFORD PARK PT SOUTH,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.34
933767,STANFORD PARK PT SOUTH,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
933767,STANFORD PARK PT SOUTH,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
933767,STANFORD PARK PT SOUTH,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,55.5
933767,STANFORD PARK PT SOUTH,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
933767,STANFORD PARK PT SOUTH,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
933767,STANFORD PARK PT SOUTH,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
933767,STANFORD PARK PT SOUTH,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
933767,STANFORD PARK PT SOUTH,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
933767,STANFORD PARK PT SOUTH,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
933767,STANFORD PARK PT SOUTH,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
933767,STANFORD PARK PT SOUTH,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
933767,STANFORD PARK PT SOUTH,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
933767,STANFORD PARK PT SOUTH,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
933767,STANFORD PARK PT SOUTH,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
933767,STANFORD PARK PT SOUTH,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
933767,STANFORD PARK PT SOUTH,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
933767,STANFORD PARK PT SOUTH,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
933767,STANFORD PARK PT SOUTH,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.32
933767,STANFORD PARK PT SOUTH,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
933767,STANFORD PARK PT SOUTH,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
933767,STANFORD PARK PT SOUTH,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
933767,STANFORD PARK PT SOUTH,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
933767,STANFORD PARK PT SOUTH,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
933767,STANFORD PARK PT SOUTH,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
933767,STANFORD PARK PT SOUTH,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
933767,STANFORD PARK PT SOUTH,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.36
933767,STANFORD PARK PT SOUTH,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
933767,STANFORD PARK PT SOUTH,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
933767,STANFORD PARK PT SOUTH,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,46.0
933767,STANFORD PARK PT SOUTH,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
933767,STANFORD PARK PT SOUTH,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
933767,STANFORD PARK PT SOUTH,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
933767,STANFORD PARK PT SOUTH,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
933767,STANFORD PARK PT SOUTH,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
933767,STANFORD PARK PT SOUTH,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
933767,STANFORD PARK PT SOUTH,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.53
933767,STANFORD PARK PT SOUTH,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
933767,STANFORD PARK PT SOUTH,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
933767,STANFORD PARK PT SOUTH,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
933767,STANFORD PARK PT SOUTH,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
933767,STANFORD PARK PT SOUTH,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
933767,STANFORD PARK PT SOUTH,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
933767,STANFORD PARK PT SOUTH,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
933767,STANFORD PARK PT SOUTH,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.86
933767,STANFORD PARK PT SOUTH,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
933767,STANFORD PARK PT SOUTH,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
933767,STANFORD PARK PT SOUTH,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
933767,STANFORD PARK PT SOUTH,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
933767,STANFORD PARK PT SOUTH,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
933767,STANFORD PARK PT SOUTH,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
933767,STANFORD PARK PT SOUTH,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
933767,STANFORD PARK PT SOUTH,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
933767,STANFORD PARK PT SOUTH,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
933767,STANFORD PARK PT SOUTH,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
933767,STANFORD PARK PT SOUTH,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
933767,STANFORD PARK PT SOUTH,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
933767,STANFORD PARK PT SOUTH,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
933767,STANFORD PARK PT SOUTH,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
933767,STANFORD PARK PT SOUTH,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
933767,STANFORD PARK PT SOUTH,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
933767,STANFORD PARK PT SOUTH,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
933767,STANFORD PARK PT SOUTH,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
933767,STANFORD PARK PT SOUTH,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
933767,STANFORD PARK PT SOUTH,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
933767,STANFORD PARK PT SOUTH,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
933767,STANFORD PARK PT SOUTH,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
933767,STANFORD PARK PT SOUTH,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
933767,STANFORD PARK PT SOUTH,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
933767,STANFORD PARK PT SOUTH,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
933767,STANFORD PARK PT SOUTH,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.67
933767,STANFORD PARK PT SOUTH,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
933767,STANFORD PARK PT SOUTH,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
933767,STANFORD PARK PT SOUTH,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
933767,STANFORD PARK PT SOUTH,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
933767,STANFORD PARK PT SOUTH,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
933767,STANFORD PARK PT SOUTH,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
933767,STANFORD PARK PT SOUTH,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
933767,STANFORD PARK PT SOUTH,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.35
933767,STANFORD PARK PT SOUTH,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
933767,STANFORD PARK PT SOUTH,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
933767,STANFORD PARK PT SOUTH,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,41.7
933767,STANFORD PARK PT SOUTH,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
933767,STANFORD PARK PT SOUTH,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
933767,STANFORD PARK PT SOUTH,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
933767,STANFORD PARK PT SOUTH,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
933767,STANFORD PARK PT SOUTH,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
933767,STANFORD PARK PT SOUTH,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
933767,STANFORD PARK PT SOUTH,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
933767,STANFORD PARK PT SOUTH,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
933767,STANFORD PARK PT SOUTH,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
933767,STANFORD PARK PT SOUTH,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
933767,STANFORD PARK PT SOUTH,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
933767,STANFORD PARK PT SOUTH,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
933767,STANFORD PARK PT SOUTH,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
933767,STANFORD PARK PT SOUTH,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
933767,STANFORD PARK PT SOUTH,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.46
933767,STANFORD PARK PT SOUTH,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
933767,STANFORD PARK PT SOUTH,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
933767,STANFORD PARK PT SOUTH,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
933767,STANFORD PARK PT SOUTH,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
933767,STANFORD PARK PT SOUTH,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
933767,STANFORD PARK PT SOUTH,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
933767,STANFORD PARK PT SOUTH,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
933767,STANFORD PARK PT SOUTH,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.64
933767,STANFORD PARK PT SOUTH,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.59
933767,STANFORD PARK PT SOUTH,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
933767,STANFORD PARK PT SOUTH,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,44.8
933767,STANFORD PARK PT SOUTH,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
933767,STANFORD PARK PT SOUTH,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
933767,STANFORD PARK PT SOUTH,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
933767,STANFORD PARK PT SOUTH,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
933767,STANFORD PARK PT SOUTH,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
933767,STANFORD PARK PT SOUTH,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
933767,STANFORD PARK PT SOUTH,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
933767,STANFORD PARK PT SOUTH,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
933767,STANFORD PARK PT SOUTH,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
933767,STANFORD PARK PT SOUTH,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
933767,STANFORD PARK PT SOUTH,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
933767,STANFORD PARK PT SOUTH,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
933767,STANFORD PARK PT SOUTH,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
933767,STANFORD PARK PT SOUTH,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
933767,STANFORD PARK PT SOUTH,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.87
933767,STANFORD PARK PT SOUTH,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
933767,STANFORD PARK PT SOUTH,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
933767,STANFORD PARK PT SOUTH,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
933767,STANFORD PARK PT SOUTH,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
933767,STANFORD PARK PT SOUTH,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
933767,STANFORD PARK PT SOUTH,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
933767,STANFORD PARK PT SOUTH,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
933767,STANFORD PARK PT SOUTH,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.71
933767,STANFORD PARK PT SOUTH,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
933767,STANFORD PARK PT SOUTH,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
933767,STANFORD PARK PT SOUTH,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,41.3
933767,STANFORD PARK PT SOUTH,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
933767,STANFORD PARK PT SOUTH,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
933767,STANFORD PARK PT SOUTH,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
933767,STANFORD PARK PT SOUTH,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
933767,STANFORD PARK PT SOUTH,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
933767,STANFORD PARK PT SOUTH,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
933767,STANFORD PARK PT SOUTH,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
933767,STANFORD PARK PT SOUTH,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
933767,STANFORD PARK PT SOUTH,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
933767,STANFORD PARK PT SOUTH,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
933767,STANFORD PARK PT SOUTH,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
933767,STANFORD PARK PT SOUTH,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
933767,STANFORD PARK PT SOUTH,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
933767,STANFORD PARK PT SOUTH,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
933767,STANFORD PARK PT SOUTH,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.2
933767,STANFORD PARK PT SOUTH,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
933767,STANFORD PARK PT SOUTH,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
933767,STANFORD PARK PT SOUTH,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
933767,STANFORD PARK PT SOUTH,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
933767,STANFORD PARK PT SOUTH,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
933767,STANFORD PARK PT SOUTH,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
933767,STANFORD PARK PT SOUTH,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
933767,STANFORD PARK PT SOUTH,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.81
933767,STANFORD PARK PT SOUTH,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
933767,STANFORD PARK PT SOUTH,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
933767,STANFORD PARK PT SOUTH,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,44.7
933767,STANFORD PARK PT SOUTH,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
933767,STANFORD PARK PT SOUTH,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
933767,STANFORD PARK PT SOUTH,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
933767,STANFORD PARK PT SOUTH,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
933767,STANFORD PARK PT SOUTH,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
933767,STANFORD PARK PT SOUTH,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
933767,STANFORD PARK PT SOUTH,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
933767,STANFORD PARK PT SOUTH,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
933767,STANFORD PARK PT SOUTH,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
933767,STANFORD PARK PT SOUTH,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
933767,STANFORD PARK PT SOUTH,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
933767,STANFORD PARK PT SOUTH,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
933767,STANFORD PARK PT SOUTH,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
933767,STANFORD PARK PT SOUTH,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.94
933767,STANFORD PARK PT SOUTH,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
933767,STANFORD PARK PT SOUTH,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
933767,STANFORD PARK PT SOUTH,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
933767,STANFORD PARK PT SOUTH,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
933767,STANFORD PARK PT SOUTH,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
933767,STANFORD PARK PT SOUTH,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
933767,STANFORD PARK PT SOUTH,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
933767,STANFORD PARK PT SOUTH,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
933767,STANFORD PARK PT SOUTH,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.92
933767,STANFORD PARK PT SOUTH,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.72
933767,STANFORD PARK PT SOUTH,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
933767,STANFORD PARK PT SOUTH,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,47.3
933767,STANFORD PARK PT SOUTH,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
933767,STANFORD PARK PT SOUTH,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
933767,STANFORD PARK PT SOUTH,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
933767,STANFORD PARK PT SOUTH,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
933767,STANFORD PARK PT SOUTH,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
933767,STANFORD PARK PT SOUTH,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
933767,STANFORD PARK PT SOUTH,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.05
933767,STANFORD PARK PT SOUTH,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
933767,STANFORD PARK PT SOUTH,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
933767,STANFORD PARK PT SOUTH,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
933767,STANFORD PARK PT SOUTH,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
933767,STANFORD PARK PT SOUTH,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
933767,STANFORD PARK PT SOUTH,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
933767,STANFORD PARK PT SOUTH,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
933767,STANFORD PARK PT SOUTH,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.42
933767,STANFORD PARK PT SOUTH,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
933767,STANFORD PARK PT SOUTH,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
933767,STANFORD PARK PT SOUTH,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
933767,STANFORD PARK PT SOUTH,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
933767,STANFORD PARK PT SOUTH,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
933767,STANFORD PARK PT SOUTH,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
933767,STANFORD PARK PT SOUTH,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
933767,STANFORD PARK PT SOUTH,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.4
933767,STANFORD PARK PT SOUTH,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.06
933767,STANFORD PARK PT SOUTH,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
933767,STANFORD PARK PT SOUTH,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,43.2
933767,STANFORD PARK PT SOUTH,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
933767,STANFORD PARK PT SOUTH,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
933767,STANFORD PARK PT SOUTH,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
933767,STANFORD PARK PT SOUTH,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
933767,STANFORD PARK PT SOUTH,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
933767,STANFORD PARK PT SOUTH,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
933767,STANFORD PARK PT SOUTH,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
933767,STANFORD PARK PT SOUTH,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
933767,STANFORD PARK PT SOUTH,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
933767,STANFORD PARK PT SOUTH,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
933767,STANFORD PARK PT SOUTH,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
933767,STANFORD PARK PT SOUTH,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
933767,STANFORD PARK PT SOUTH,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
933767,STANFORD PARK PT SOUTH,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
933767,STANFORD PARK PT SOUTH,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.24
933767,STANFORD PARK PT SOUTH,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
933767,STANFORD PARK PT SOUTH,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
933767,STANFORD PARK PT SOUTH,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
933767,STANFORD PARK PT SOUTH,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
933767,STANFORD PARK PT SOUTH,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
933767,STANFORD PARK PT SOUTH,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
933767,STANFORD PARK PT SOUTH,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
933767,STANFORD PARK PT SOUTH,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
933767,STANFORD PARK PT SOUTH,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.76
933767,STANFORD PARK PT SOUTH,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
933767,STANFORD PARK PT SOUTH,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,39.0
933767,STANFORD PARK PT SOUTH,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
933767,STANFORD PARK PT SOUTH,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
933767,STANFORD PARK PT SOUTH,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
933767,STANFORD PARK PT SOUTH,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
933767,STANFORD PARK PT SOUTH,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
933767,STANFORD PARK PT SOUTH,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
933767,STANFORD PARK PT SOUTH,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
933767,STANFORD PARK PT SOUTH,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933767,STANFORD PARK PT SOUTH,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
933767,STANFORD PARK PT SOUTH,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
933767,STANFORD PARK PT SOUTH,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
933767,STANFORD PARK PT SOUTH,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
933767,STANFORD PARK PT SOUTH,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
933767,STANFORD PARK PT SOUTH,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
933767,STANFORD PARK PT SOUTH,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.23
933767,STANFORD PARK PT SOUTH,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
933767,STANFORD PARK PT SOUTH,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
933767,STANFORD PARK PT SOUTH,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
933767,STANFORD PARK PT SOUTH,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
933767,STANFORD PARK PT SOUTH,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
933767,STANFORD PARK PT SOUTH,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
933767,STANFORD PARK PT SOUTH,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
933767,STANFORD PARK PT SOUTH,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
933767,STANFORD PARK PT SOUTH,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.95
933767,STANFORD PARK PT SOUTH,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
933767,STANFORD PARK PT SOUTH,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
933767,STANFORD PARK PT SOUTH,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
933767,STANFORD PARK PT SOUTH,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
933767,STANFORD PARK PT SOUTH,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
933767,STANFORD PARK PT SOUTH,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
933767,STANFORD PARK PT SOUTH,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
933767,STANFORD PARK PT SOUTH,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
933767,STANFORD PARK PT SOUTH,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.04
933767,STANFORD PARK PT SOUTH,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
933767,STANFORD PARK PT SOUTH,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
933767,STANFORD PARK PT SOUTH,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
933767,STANFORD PARK PT SOUTH,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
933767,STANFORD PARK PT SOUTH,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
933767,STANFORD PARK PT SOUTH,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
933767,STANFORD PARK PT SOUTH,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.95
933767,STANFORD PARK PT SOUTH,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.63
933767,STANFORD PARK PT SOUTH,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
933767,STANFORD PARK PT SOUTH,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
933767,STANFORD PARK PT SOUTH,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
933767,STANFORD PARK PT SOUTH,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
933767,STANFORD PARK PT SOUTH,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
933767,STANFORD PARK PT SOUTH,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
933767,STANFORD PARK PT SOUTH,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
933767,STANFORD PARK PT SOUTH,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
933767,STANFORD PARK PT SOUTH,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.83
933767,STANFORD PARK PT SOUTH,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
933767,STANFORD PARK PT SOUTH,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
933767,STANFORD PARK PT SOUTH,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
933767,STANFORD PARK PT SOUTH,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
933767,STANFORD PARK PT SOUTH,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
933767,STANFORD PARK PT SOUTH,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
933767,STANFORD PARK PT SOUTH,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
933767,STANFORD PARK PT SOUTH,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
933767,STANFORD PARK PT SOUTH,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
933767,STANFORD PARK PT SOUTH,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
933767,STANFORD PARK PT SOUTH,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
933767,STANFORD PARK PT SOUTH,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
933767,STANFORD PARK PT SOUTH,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
933767,STANFORD PARK PT SOUTH,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
933767,STANFORD PARK PT SOUTH,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
933767,STANFORD PARK PT SOUTH,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.36
933767,STANFORD PARK PT SOUTH,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
933767,STANFORD PARK PT SOUTH,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
933767,STANFORD PARK PT SOUTH,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
933767,STANFORD PARK PT SOUTH,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
933767,STANFORD PARK PT SOUTH,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
933767,STANFORD PARK PT SOUTH,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
933767,STANFORD PARK PT SOUTH,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
933767,STANFORD PARK PT SOUTH,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
933767,STANFORD PARK PT SOUTH,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
933767,STANFORD PARK PT SOUTH,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
933767,STANFORD PARK PT SOUTH,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
933767,STANFORD PARK PT SOUTH,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
933767,STANFORD PARK PT SOUTH,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
933767,STANFORD PARK PT SOUTH,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
933767,STANFORD PARK PT SOUTH,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
933767,STANFORD PARK PT SOUTH,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
933767,STANFORD PARK PT SOUTH,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
933767,STANFORD PARK PT SOUTH,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
933767,STANFORD PARK PT SOUTH,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
933767,STANFORD PARK PT SOUTH,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
933767,STANFORD PARK PT SOUTH,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
933767,STANFORD PARK PT SOUTH,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
933767,STANFORD PARK PT SOUTH,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
933767,STANFORD PARK PT SOUTH,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
933767,STANFORD PARK PT SOUTH,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
933767,STANFORD PARK PT SOUTH,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
933767,STANFORD PARK PT SOUTH,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
933767,STANFORD PARK PT SOUTH,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
933767,STANFORD PARK PT SOUTH,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
933767,STANFORD PARK PT SOUTH,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
933767,STANFORD PARK PT SOUTH,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
933767,STANFORD PARK PT SOUTH,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
933767,STANFORD PARK PT SOUTH,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
933767,STANFORD PARK PT SOUTH,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
933767,STANFORD PARK PT SOUTH,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
933767,STANFORD PARK PT SOUTH,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
933767,STANFORD PARK PT SOUTH,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
933767,STANFORD PARK PT SOUTH,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
933767,STANFORD PARK PT SOUTH,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
933767,STANFORD PARK PT SOUTH,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
933767,STANFORD PARK PT SOUTH,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
933767,STANFORD PARK PT SOUTH,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
933767,STANFORD PARK PT SOUTH,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
933767,STANFORD PARK PT SOUTH,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
933767,STANFORD PARK PT SOUTH,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
933767,STANFORD PARK PT SOUTH,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
933767,STANFORD PARK PT SOUTH,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
933767,STANFORD PARK PT SOUTH,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
933767,STANFORD PARK PT SOUTH,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
933767,STANFORD PARK PT SOUTH,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
933767,STANFORD PARK PT SOUTH,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
933767,STANFORD PARK PT SOUTH,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
933767,STANFORD PARK PT SOUTH,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
933767,STANFORD PARK PT SOUTH,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
933767,STANFORD PARK PT SOUTH,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
933767,STANFORD PARK PT SOUTH,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
933767,STANFORD PARK PT SOUTH,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
933767,STANFORD PARK PT SOUTH,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
933767,STANFORD PARK PT SOUTH,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
933767,STANFORD PARK PT SOUTH,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.17
933767,STANFORD PARK PT SOUTH,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
933767,STANFORD PARK PT SOUTH,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
933767,STANFORD PARK PT SOUTH,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
933767,STANFORD PARK PT SOUTH,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
933767,STANFORD PARK PT SOUTH,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
933767,STANFORD PARK PT SOUTH,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
933767,STANFORD PARK PT SOUTH,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
933767,STANFORD PARK PT SOUTH,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
933767,STANFORD PARK PT SOUTH,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
933767,STANFORD PARK PT SOUTH,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
933767,STANFORD PARK PT SOUTH,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
933767,STANFORD PARK PT SOUTH,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
933767,STANFORD PARK PT SOUTH,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
933767,STANFORD PARK PT SOUTH,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
933767,STANFORD PARK PT SOUTH,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
933767,STANFORD PARK PT SOUTH,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
933767,STANFORD PARK PT SOUTH,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
933767,STANFORD PARK PT SOUTH,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
