Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933767,STANFORD PARK PT SOUTH,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
933767,STANFORD PARK PT SOUTH,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
933767,STANFORD PARK PT SOUTH,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
933767,STANFORD PARK PT SOUTH,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
933767,STANFORD PARK PT SOUTH,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
933767,STANFORD PARK PT SOUTH,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
933767,STANFORD PARK PT SOUTH,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
933767,STANFORD PARK PT SOUTH,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
933767,STANFORD PARK PT SOUTH,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
933767,STANFORD PARK PT SOUTH,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
933767,STANFORD PARK PT SOUTH,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
933767,STANFORD PARK PT SOUTH,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
933767,STANFORD PARK PT SOUTH,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
933767,STANFORD PARK PT SOUTH,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
933767,STANFORD PARK PT SOUTH,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
933767,STANFORD PARK PT SOUTH,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
933767,STANFORD PARK PT SOUTH,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
933767,STANFORD PARK PT SOUTH,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
933767,STANFORD PARK PT SOUTH,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
933767,STANFORD PARK PT SOUTH,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
933767,STANFORD PARK PT SOUTH,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
933767,STANFORD PARK PT SOUTH,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
933767,STANFORD PARK PT SOUTH,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
933767,STANFORD PARK PT SOUTH,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
933767,STANFORD PARK PT SOUTH,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
933767,STANFORD PARK PT SOUTH,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.04
933767,STANFORD PARK PT SOUTH,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
933767,STANFORD PARK PT SOUTH,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
933767,STANFORD PARK PT SOUTH,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
933767,STANFORD PARK PT SOUTH,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
933767,STANFORD PARK PT SOUTH,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
933767,STANFORD PARK PT SOUTH,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
933767,STANFORD PARK PT SOUTH,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
933767,STANFORD PARK PT SOUTH,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
933767,STANFORD PARK PT SOUTH,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
933767,STANFORD PARK PT SOUTH,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
933767,STANFORD PARK PT SOUTH,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
933767,STANFORD PARK PT SOUTH,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
933767,STANFORD PARK PT SOUTH,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
933767,STANFORD PARK PT SOUTH,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
933767,STANFORD PARK PT SOUTH,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
933767,STANFORD PARK PT SOUTH,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
933767,STANFORD PARK PT SOUTH,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
933767,STANFORD PARK PT SOUTH,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
933767,STANFORD PARK PT SOUTH,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
933767,STANFORD PARK PT SOUTH,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
933767,STANFORD PARK PT SOUTH,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
933767,STANFORD PARK PT SOUTH,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
933767,STANFORD PARK PT SOUTH,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
933767,STANFORD PARK PT SOUTH,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
933767,STANFORD PARK PT SOUTH,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.54
933767,STANFORD PARK PT SOUTH,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.81
933767,STANFORD PARK PT SOUTH,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
933767,STANFORD PARK PT SOUTH,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
933767,STANFORD PARK PT SOUTH,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
933767,STANFORD PARK PT SOUTH,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
933767,STANFORD PARK PT SOUTH,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
933767,STANFORD PARK PT SOUTH,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
933767,STANFORD PARK PT SOUTH,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
933767,STANFORD PARK PT SOUTH,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
933767,STANFORD PARK PT SOUTH,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
933767,STANFORD PARK PT SOUTH,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
933767,STANFORD PARK PT SOUTH,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
933767,STANFORD PARK PT SOUTH,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
933767,STANFORD PARK PT SOUTH,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
933767,STANFORD PARK PT SOUTH,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
933767,STANFORD PARK PT SOUTH,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
933767,STANFORD PARK PT SOUTH,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
933767,STANFORD PARK PT SOUTH,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
933767,STANFORD PARK PT SOUTH,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
933767,STANFORD PARK PT SOUTH,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
933767,STANFORD PARK PT SOUTH,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
933767,STANFORD PARK PT SOUTH,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
933767,STANFORD PARK PT SOUTH,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
933767,STANFORD PARK PT SOUTH,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
933767,STANFORD PARK PT SOUTH,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
933767,STANFORD PARK PT SOUTH,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.13
933767,STANFORD PARK PT SOUTH,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.24
933767,STANFORD PARK PT SOUTH,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
933767,STANFORD PARK PT SOUTH,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
933767,STANFORD PARK PT SOUTH,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
933767,STANFORD PARK PT SOUTH,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
933767,STANFORD PARK PT SOUTH,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
933767,STANFORD PARK PT SOUTH,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
933767,STANFORD PARK PT SOUTH,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.98
933767,STANFORD PARK PT SOUTH,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
933767,STANFORD PARK PT SOUTH,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
933767,STANFORD PARK PT SOUTH,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
933767,STANFORD PARK PT SOUTH,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
933767,STANFORD PARK PT SOUTH,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
933767,STANFORD PARK PT SOUTH,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
933767,STANFORD PARK PT SOUTH,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
933767,STANFORD PARK PT SOUTH,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
933767,STANFORD PARK PT SOUTH,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
933767,STANFORD PARK PT SOUTH,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
933767,STANFORD PARK PT SOUTH,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
933767,STANFORD PARK PT SOUTH,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
933767,STANFORD PARK PT SOUTH,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
933767,STANFORD PARK PT SOUTH,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
933767,STANFORD PARK PT SOUTH,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.98
933767,STANFORD PARK PT SOUTH,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.44
933767,STANFORD PARK PT SOUTH,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.55
933767,STANFORD PARK PT SOUTH,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
933767,STANFORD PARK PT SOUTH,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
933767,STANFORD PARK PT SOUTH,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
933767,STANFORD PARK PT SOUTH,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
933767,STANFORD PARK PT SOUTH,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
933767,STANFORD PARK PT SOUTH,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
933767,STANFORD PARK PT SOUTH,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.83
933767,STANFORD PARK PT SOUTH,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
933767,STANFORD PARK PT SOUTH,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
933767,STANFORD PARK PT SOUTH,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,39.1
933767,STANFORD PARK PT SOUTH,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
933767,STANFORD PARK PT SOUTH,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
933767,STANFORD PARK PT SOUTH,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
933767,STANFORD PARK PT SOUTH,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
933767,STANFORD PARK PT SOUTH,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
933767,STANFORD PARK PT SOUTH,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
933767,STANFORD PARK PT SOUTH,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
933767,STANFORD PARK PT SOUTH,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
933767,STANFORD PARK PT SOUTH,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
933767,STANFORD PARK PT SOUTH,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
933767,STANFORD PARK PT SOUTH,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
933767,STANFORD PARK PT SOUTH,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
933767,STANFORD PARK PT SOUTH,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
933767,STANFORD PARK PT SOUTH,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.4
933767,STANFORD PARK PT SOUTH,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
933767,STANFORD PARK PT SOUTH,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
933767,STANFORD PARK PT SOUTH,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
933767,STANFORD PARK PT SOUTH,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
933767,STANFORD PARK PT SOUTH,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
933767,STANFORD PARK PT SOUTH,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
933767,STANFORD PARK PT SOUTH,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
933767,STANFORD PARK PT SOUTH,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
933767,STANFORD PARK PT SOUTH,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
933767,STANFORD PARK PT SOUTH,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
933767,STANFORD PARK PT SOUTH,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
933767,STANFORD PARK PT SOUTH,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
933767,STANFORD PARK PT SOUTH,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
933767,STANFORD PARK PT SOUTH,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
933767,STANFORD PARK PT SOUTH,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
933767,STANFORD PARK PT SOUTH,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
933767,STANFORD PARK PT SOUTH,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
933767,STANFORD PARK PT SOUTH,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
933767,STANFORD PARK PT SOUTH,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
933767,STANFORD PARK PT SOUTH,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
933767,STANFORD PARK PT SOUTH,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
933767,STANFORD PARK PT SOUTH,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
933767,STANFORD PARK PT SOUTH,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
933767,STANFORD PARK PT SOUTH,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
933767,STANFORD PARK PT SOUTH,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
933767,STANFORD PARK PT SOUTH,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.33
933767,STANFORD PARK PT SOUTH,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
933767,STANFORD PARK PT SOUTH,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
933767,STANFORD PARK PT SOUTH,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
933767,STANFORD PARK PT SOUTH,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
933767,STANFORD PARK PT SOUTH,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
933767,STANFORD PARK PT SOUTH,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
933767,STANFORD PARK PT SOUTH,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
933767,STANFORD PARK PT SOUTH,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
933767,STANFORD PARK PT SOUTH,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
933767,STANFORD PARK PT SOUTH,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
933767,STANFORD PARK PT SOUTH,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
933767,STANFORD PARK PT SOUTH,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
933767,STANFORD PARK PT SOUTH,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
933767,STANFORD PARK PT SOUTH,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
933767,STANFORD PARK PT SOUTH,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
933767,STANFORD PARK PT SOUTH,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
933767,STANFORD PARK PT SOUTH,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
933767,STANFORD PARK PT SOUTH,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
933767,STANFORD PARK PT SOUTH,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
933767,STANFORD PARK PT SOUTH,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
933767,STANFORD PARK PT SOUTH,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
933767,STANFORD PARK PT SOUTH,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
933767,STANFORD PARK PT SOUTH,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
933767,STANFORD PARK PT SOUTH,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
933767,STANFORD PARK PT SOUTH,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
933767,STANFORD PARK PT SOUTH,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
933767,STANFORD PARK PT SOUTH,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
933767,STANFORD PARK PT SOUTH,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
933767,STANFORD PARK PT SOUTH,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
933767,STANFORD PARK PT SOUTH,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
933767,STANFORD PARK PT SOUTH,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
933767,STANFORD PARK PT SOUTH,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
933767,STANFORD PARK PT SOUTH,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
933767,STANFORD PARK PT SOUTH,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
933767,STANFORD PARK PT SOUTH,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
933767,STANFORD PARK PT SOUTH,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
933767,STANFORD PARK PT SOUTH,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
933767,STANFORD PARK PT SOUTH,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
933767,STANFORD PARK PT SOUTH,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
933767,STANFORD PARK PT SOUTH,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
933767,STANFORD PARK PT SOUTH,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
933767,STANFORD PARK PT SOUTH,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
933767,STANFORD PARK PT SOUTH,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
933767,STANFORD PARK PT SOUTH,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
933767,STANFORD PARK PT SOUTH,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
933767,STANFORD PARK PT SOUTH,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
933767,STANFORD PARK PT SOUTH,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
933767,STANFORD PARK PT SOUTH,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
933767,STANFORD PARK PT SOUTH,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
933767,STANFORD PARK PT SOUTH,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
933767,STANFORD PARK PT SOUTH,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
933767,STANFORD PARK PT SOUTH,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
933767,STANFORD PARK PT SOUTH,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
933767,STANFORD PARK PT SOUTH,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
933767,STANFORD PARK PT SOUTH,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
933767,STANFORD PARK PT SOUTH,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
933767,STANFORD PARK PT SOUTH,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
933767,STANFORD PARK PT SOUTH,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
933767,STANFORD PARK PT SOUTH,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
933767,STANFORD PARK PT SOUTH,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
933767,STANFORD PARK PT SOUTH,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
933767,STANFORD PARK PT SOUTH,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
933767,STANFORD PARK PT SOUTH,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
933767,STANFORD PARK PT SOUTH,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
933767,STANFORD PARK PT SOUTH,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
933767,STANFORD PARK PT SOUTH,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
933767,STANFORD PARK PT SOUTH,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
933767,STANFORD PARK PT SOUTH,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
933767,STANFORD PARK PT SOUTH,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
933767,STANFORD PARK PT SOUTH,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
933767,STANFORD PARK PT SOUTH,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
933767,STANFORD PARK PT SOUTH,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
933767,STANFORD PARK PT SOUTH,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
933767,STANFORD PARK PT SOUTH,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
933767,STANFORD PARK PT SOUTH,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
933767,STANFORD PARK PT SOUTH,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
933767,STANFORD PARK PT SOUTH,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
933767,STANFORD PARK PT SOUTH,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
933767,STANFORD PARK PT SOUTH,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
933767,STANFORD PARK PT SOUTH,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
933767,STANFORD PARK PT SOUTH,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
933767,STANFORD PARK PT SOUTH,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
933767,STANFORD PARK PT SOUTH,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
933767,STANFORD PARK PT SOUTH,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
933767,STANFORD PARK PT SOUTH,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
933767,STANFORD PARK PT SOUTH,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
933767,STANFORD PARK PT SOUTH,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
933767,STANFORD PARK PT SOUTH,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
933767,STANFORD PARK PT SOUTH,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
933767,STANFORD PARK PT SOUTH,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
933767,STANFORD PARK PT SOUTH,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
933767,STANFORD PARK PT SOUTH,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
933767,STANFORD PARK PT SOUTH,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
933767,STANFORD PARK PT SOUTH,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
933767,STANFORD PARK PT SOUTH,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
933767,STANFORD PARK PT SOUTH,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
933767,STANFORD PARK PT SOUTH,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
933767,STANFORD PARK PT SOUTH,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
933767,STANFORD PARK PT SOUTH,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
933767,STANFORD PARK PT SOUTH,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.78
933767,STANFORD PARK PT SOUTH,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
933767,STANFORD PARK PT SOUTH,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.62
933767,STANFORD PARK PT SOUTH,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
933767,STANFORD PARK PT SOUTH,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
933767,STANFORD PARK PT SOUTH,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
933767,STANFORD PARK PT SOUTH,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
933767,STANFORD PARK PT SOUTH,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
933767,STANFORD PARK PT SOUTH,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
933767,STANFORD PARK PT SOUTH,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
933767,STANFORD PARK PT SOUTH,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
933767,STANFORD PARK PT SOUTH,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
933767,STANFORD PARK PT SOUTH,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
933767,STANFORD PARK PT SOUTH,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
933767,STANFORD PARK PT SOUTH,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
933767,STANFORD PARK PT SOUTH,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
933767,STANFORD PARK PT SOUTH,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
933767,STANFORD PARK PT SOUTH,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
933767,STANFORD PARK PT SOUTH,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
933767,STANFORD PARK PT SOUTH,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
933767,STANFORD PARK PT SOUTH,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
933767,STANFORD PARK PT SOUTH,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
933767,STANFORD PARK PT SOUTH,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
933767,STANFORD PARK PT SOUTH,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
933767,STANFORD PARK PT SOUTH,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
933767,STANFORD PARK PT SOUTH,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
933767,STANFORD PARK PT SOUTH,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.2
933767,STANFORD PARK PT SOUTH,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
933767,STANFORD PARK PT SOUTH,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
933767,STANFORD PARK PT SOUTH,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
933767,STANFORD PARK PT SOUTH,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
933767,STANFORD PARK PT SOUTH,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
933767,STANFORD PARK PT SOUTH,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
933767,STANFORD PARK PT SOUTH,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
933767,STANFORD PARK PT SOUTH,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.39
933767,STANFORD PARK PT SOUTH,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
933767,STANFORD PARK PT SOUTH,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
933767,STANFORD PARK PT SOUTH,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
933767,STANFORD PARK PT SOUTH,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
933767,STANFORD PARK PT SOUTH,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
933767,STANFORD PARK PT SOUTH,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
933767,STANFORD PARK PT SOUTH,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
933767,STANFORD PARK PT SOUTH,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
933767,STANFORD PARK PT SOUTH,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
933767,STANFORD PARK PT SOUTH,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
933767,STANFORD PARK PT SOUTH,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
933767,STANFORD PARK PT SOUTH,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
933767,STANFORD PARK PT SOUTH,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
933767,STANFORD PARK PT SOUTH,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
933767,STANFORD PARK PT SOUTH,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
933767,STANFORD PARK PT SOUTH,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
933767,STANFORD PARK PT SOUTH,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
933767,STANFORD PARK PT SOUTH,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.92
933767,STANFORD PARK PT SOUTH,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
933767,STANFORD PARK PT SOUTH,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
933767,STANFORD PARK PT SOUTH,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
933767,STANFORD PARK PT SOUTH,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
933767,STANFORD PARK PT SOUTH,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
933767,STANFORD PARK PT SOUTH,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
933767,STANFORD PARK PT SOUTH,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
933767,STANFORD PARK PT SOUTH,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.01
933767,STANFORD PARK PT SOUTH,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
933767,STANFORD PARK PT SOUTH,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
933767,STANFORD PARK PT SOUTH,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
933767,STANFORD PARK PT SOUTH,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
933767,STANFORD PARK PT SOUTH,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
933767,STANFORD PARK PT SOUTH,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
933767,STANFORD PARK PT SOUTH,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
933767,STANFORD PARK PT SOUTH,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
933767,STANFORD PARK PT SOUTH,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
933767,STANFORD PARK PT SOUTH,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
933767,STANFORD PARK PT SOUTH,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
933767,STANFORD PARK PT SOUTH,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
933767,STANFORD PARK PT SOUTH,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
933767,STANFORD PARK PT SOUTH,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
933767,STANFORD PARK PT SOUTH,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
933767,STANFORD PARK PT SOUTH,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
933767,STANFORD PARK PT SOUTH,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.65
933767,STANFORD PARK PT SOUTH,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.1
933767,STANFORD PARK PT SOUTH,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
933767,STANFORD PARK PT SOUTH,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
933767,STANFORD PARK PT SOUTH,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
933767,STANFORD PARK PT SOUTH,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
933767,STANFORD PARK PT SOUTH,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
933767,STANFORD PARK PT SOUTH,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
933767,STANFORD PARK PT SOUTH,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
933767,STANFORD PARK PT SOUTH,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
933767,STANFORD PARK PT SOUTH,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
933767,STANFORD PARK PT SOUTH,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
933767,STANFORD PARK PT SOUTH,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
933767,STANFORD PARK PT SOUTH,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
933767,STANFORD PARK PT SOUTH,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
933767,STANFORD PARK PT SOUTH,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
933767,STANFORD PARK PT SOUTH,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
933767,STANFORD PARK PT SOUTH,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
933767,STANFORD PARK PT SOUTH,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
933767,STANFORD PARK PT SOUTH,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
933767,STANFORD PARK PT SOUTH,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
933767,STANFORD PARK PT SOUTH,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
933767,STANFORD PARK PT SOUTH,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
933767,STANFORD PARK PT SOUTH,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
933767,STANFORD PARK PT SOUTH,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.89
933767,STANFORD PARK PT SOUTH,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.4
933767,STANFORD PARK PT SOUTH,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
933767,STANFORD PARK PT SOUTH,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
933767,STANFORD PARK PT SOUTH,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
933767,STANFORD PARK PT SOUTH,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
933767,STANFORD PARK PT SOUTH,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
933767,STANFORD PARK PT SOUTH,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
933767,STANFORD PARK PT SOUTH,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
933767,STANFORD PARK PT SOUTH,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
933767,STANFORD PARK PT SOUTH,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
933767,STANFORD PARK PT SOUTH,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
933767,STANFORD PARK PT SOUTH,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,37.5
933767,STANFORD PARK PT SOUTH,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
933767,STANFORD PARK PT SOUTH,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
933767,STANFORD PARK PT SOUTH,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
933767,STANFORD PARK PT SOUTH,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
933767,STANFORD PARK PT SOUTH,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
933767,STANFORD PARK PT SOUTH,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
933767,STANFORD PARK PT SOUTH,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
933767,STANFORD PARK PT SOUTH,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
933767,STANFORD PARK PT SOUTH,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
933767,STANFORD PARK PT SOUTH,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
933767,STANFORD PARK PT SOUTH,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
933767,STANFORD PARK PT SOUTH,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
933767,STANFORD PARK PT SOUTH,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
933767,STANFORD PARK PT SOUTH,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
933767,STANFORD PARK PT SOUTH,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.36
933767,STANFORD PARK PT SOUTH,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
933767,STANFORD PARK PT SOUTH,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
933767,STANFORD PARK PT SOUTH,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
933767,STANFORD PARK PT SOUTH,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
933767,STANFORD PARK PT SOUTH,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
933767,STANFORD PARK PT SOUTH,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
933767,STANFORD PARK PT SOUTH,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
933767,STANFORD PARK PT SOUTH,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.92
933767,STANFORD PARK PT SOUTH,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
933767,STANFORD PARK PT SOUTH,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
933767,STANFORD PARK PT SOUTH,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,32.3
933767,STANFORD PARK PT SOUTH,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
933767,STANFORD PARK PT SOUTH,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
933767,STANFORD PARK PT SOUTH,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
933767,STANFORD PARK PT SOUTH,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
933767,STANFORD PARK PT SOUTH,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
933767,STANFORD PARK PT SOUTH,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
933767,STANFORD PARK PT SOUTH,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
933767,STANFORD PARK PT SOUTH,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
933767,STANFORD PARK PT SOUTH,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
933767,STANFORD PARK PT SOUTH,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
933767,STANFORD PARK PT SOUTH,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
933767,STANFORD PARK PT SOUTH,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
933767,STANFORD PARK PT SOUTH,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
933767,STANFORD PARK PT SOUTH,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.16
933767,STANFORD PARK PT SOUTH,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
933767,STANFORD PARK PT SOUTH,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
933767,STANFORD PARK PT SOUTH,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
933767,STANFORD PARK PT SOUTH,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
933767,STANFORD PARK PT SOUTH,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
933767,STANFORD PARK PT SOUTH,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
933767,STANFORD PARK PT SOUTH,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
933767,STANFORD PARK PT SOUTH,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
933767,STANFORD PARK PT SOUTH,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
933767,STANFORD PARK PT SOUTH,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,31.8
933767,STANFORD PARK PT SOUTH,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
933767,STANFORD PARK PT SOUTH,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
933767,STANFORD PARK PT SOUTH,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
933767,STANFORD PARK PT SOUTH,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
933767,STANFORD PARK PT SOUTH,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
933767,STANFORD PARK PT SOUTH,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
933767,STANFORD PARK PT SOUTH,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
933767,STANFORD PARK PT SOUTH,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
933767,STANFORD PARK PT SOUTH,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
933767,STANFORD PARK PT SOUTH,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
933767,STANFORD PARK PT SOUTH,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
933767,STANFORD PARK PT SOUTH,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
933767,STANFORD PARK PT SOUTH,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
933767,STANFORD PARK PT SOUTH,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.82
933767,STANFORD PARK PT SOUTH,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
933767,STANFORD PARK PT SOUTH,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
933767,STANFORD PARK PT SOUTH,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
933767,STANFORD PARK PT SOUTH,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
933767,STANFORD PARK PT SOUTH,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
933767,STANFORD PARK PT SOUTH,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
933767,STANFORD PARK PT SOUTH,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
933767,STANFORD PARK PT SOUTH,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
933767,STANFORD PARK PT SOUTH,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
933767,STANFORD PARK PT SOUTH,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
933767,STANFORD PARK PT SOUTH,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
933767,STANFORD PARK PT SOUTH,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
933767,STANFORD PARK PT SOUTH,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
933767,STANFORD PARK PT SOUTH,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
933767,STANFORD PARK PT SOUTH,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
933767,STANFORD PARK PT SOUTH,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
933767,STANFORD PARK PT SOUTH,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
933767,STANFORD PARK PT SOUTH,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
933767,STANFORD PARK PT SOUTH,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
933767,STANFORD PARK PT SOUTH,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
933767,STANFORD PARK PT SOUTH,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
933767,STANFORD PARK PT SOUTH,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
933767,STANFORD PARK PT SOUTH,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
933767,STANFORD PARK PT SOUTH,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
933767,STANFORD PARK PT SOUTH,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
933767,STANFORD PARK PT SOUTH,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
933767,STANFORD PARK PT SOUTH,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
933767,STANFORD PARK PT SOUTH,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
933767,STANFORD PARK PT SOUTH,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
933767,STANFORD PARK PT SOUTH,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
933767,STANFORD PARK PT SOUTH,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
933767,STANFORD PARK PT SOUTH,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
933767,STANFORD PARK PT SOUTH,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.93
933767,STANFORD PARK PT SOUTH,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
933767,STANFORD PARK PT SOUTH,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
933767,STANFORD PARK PT SOUTH,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,25.3
933767,STANFORD PARK PT SOUTH,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
933767,STANFORD PARK PT SOUTH,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
933767,STANFORD PARK PT SOUTH,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
933767,STANFORD PARK PT SOUTH,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
933767,STANFORD PARK PT SOUTH,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
933767,STANFORD PARK PT SOUTH,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
933767,STANFORD PARK PT SOUTH,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
933767,STANFORD PARK PT SOUTH,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
933767,STANFORD PARK PT SOUTH,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
933767,STANFORD PARK PT SOUTH,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
933767,STANFORD PARK PT SOUTH,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
933767,STANFORD PARK PT SOUTH,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
933767,STANFORD PARK PT SOUTH,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
933767,STANFORD PARK PT SOUTH,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.73
933767,STANFORD PARK PT SOUTH,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
933767,STANFORD PARK PT SOUTH,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
933767,STANFORD PARK PT SOUTH,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
933767,STANFORD PARK PT SOUTH,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
933767,STANFORD PARK PT SOUTH,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
933767,STANFORD PARK PT SOUTH,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
933767,STANFORD PARK PT SOUTH,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
933767,STANFORD PARK PT SOUTH,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
933767,STANFORD PARK PT SOUTH,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
933767,STANFORD PARK PT SOUTH,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
933767,STANFORD PARK PT SOUTH,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
933767,STANFORD PARK PT SOUTH,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
933767,STANFORD PARK PT SOUTH,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
933767,STANFORD PARK PT SOUTH,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
933767,STANFORD PARK PT SOUTH,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
933767,STANFORD PARK PT SOUTH,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
933767,STANFORD PARK PT SOUTH,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
933767,STANFORD PARK PT SOUTH,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
933767,STANFORD PARK PT SOUTH,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
