Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933767,STANFORD PARK PT SOUTH,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
933767,STANFORD PARK PT SOUTH,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
933767,STANFORD PARK PT SOUTH,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
933767,STANFORD PARK PT SOUTH,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
933767,STANFORD PARK PT SOUTH,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
933767,STANFORD PARK PT SOUTH,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.36
933767,STANFORD PARK PT SOUTH,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
933767,STANFORD PARK PT SOUTH,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
933767,STANFORD PARK PT SOUTH,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
933767,STANFORD PARK PT SOUTH,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
933767,STANFORD PARK PT SOUTH,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
933767,STANFORD PARK PT SOUTH,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
933767,STANFORD PARK PT SOUTH,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
933767,STANFORD PARK PT SOUTH,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
933767,STANFORD PARK PT SOUTH,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
933767,STANFORD PARK PT SOUTH,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
933767,STANFORD PARK PT SOUTH,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
933767,STANFORD PARK PT SOUTH,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
933767,STANFORD PARK PT SOUTH,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
933767,STANFORD PARK PT SOUTH,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
933767,STANFORD PARK PT SOUTH,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
933767,STANFORD PARK PT SOUTH,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
933767,STANFORD PARK PT SOUTH,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
933767,STANFORD PARK PT SOUTH,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
933767,STANFORD PARK PT SOUTH,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
933767,STANFORD PARK PT SOUTH,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
933767,STANFORD PARK PT SOUTH,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
933767,STANFORD PARK PT SOUTH,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
933767,STANFORD PARK PT SOUTH,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
933767,STANFORD PARK PT SOUTH,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
933767,STANFORD PARK PT SOUTH,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
933767,STANFORD PARK PT SOUTH,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.63
933767,STANFORD PARK PT SOUTH,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
933767,STANFORD PARK PT SOUTH,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
933767,STANFORD PARK PT SOUTH,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
933767,STANFORD PARK PT SOUTH,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
933767,STANFORD PARK PT SOUTH,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
933767,STANFORD PARK PT SOUTH,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
933767,STANFORD PARK PT SOUTH,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
933767,STANFORD PARK PT SOUTH,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
933767,STANFORD PARK PT SOUTH,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
933767,STANFORD PARK PT SOUTH,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
933767,STANFORD PARK PT SOUTH,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,36.9
933767,STANFORD PARK PT SOUTH,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
933767,STANFORD PARK PT SOUTH,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
933767,STANFORD PARK PT SOUTH,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
933767,STANFORD PARK PT SOUTH,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
933767,STANFORD PARK PT SOUTH,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
933767,STANFORD PARK PT SOUTH,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
933767,STANFORD PARK PT SOUTH,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
933767,STANFORD PARK PT SOUTH,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
933767,STANFORD PARK PT SOUTH,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
933767,STANFORD PARK PT SOUTH,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
933767,STANFORD PARK PT SOUTH,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
933767,STANFORD PARK PT SOUTH,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
933767,STANFORD PARK PT SOUTH,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
933767,STANFORD PARK PT SOUTH,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
933767,STANFORD PARK PT SOUTH,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.89
933767,STANFORD PARK PT SOUTH,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
933767,STANFORD PARK PT SOUTH,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
933767,STANFORD PARK PT SOUTH,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
933767,STANFORD PARK PT SOUTH,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
933767,STANFORD PARK PT SOUTH,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
933767,STANFORD PARK PT SOUTH,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
933767,STANFORD PARK PT SOUTH,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
933767,STANFORD PARK PT SOUTH,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.24
933767,STANFORD PARK PT SOUTH,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
933767,STANFORD PARK PT SOUTH,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
933767,STANFORD PARK PT SOUTH,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
933767,STANFORD PARK PT SOUTH,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
933767,STANFORD PARK PT SOUTH,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
933767,STANFORD PARK PT SOUTH,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
933767,STANFORD PARK PT SOUTH,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
933767,STANFORD PARK PT SOUTH,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
933767,STANFORD PARK PT SOUTH,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
933767,STANFORD PARK PT SOUTH,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
933767,STANFORD PARK PT SOUTH,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
933767,STANFORD PARK PT SOUTH,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
933767,STANFORD PARK PT SOUTH,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
933767,STANFORD PARK PT SOUTH,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
933767,STANFORD PARK PT SOUTH,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
933767,STANFORD PARK PT SOUTH,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
933767,STANFORD PARK PT SOUTH,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
933767,STANFORD PARK PT SOUTH,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.45
933767,STANFORD PARK PT SOUTH,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
933767,STANFORD PARK PT SOUTH,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
933767,STANFORD PARK PT SOUTH,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
933767,STANFORD PARK PT SOUTH,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
933767,STANFORD PARK PT SOUTH,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
933767,STANFORD PARK PT SOUTH,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
933767,STANFORD PARK PT SOUTH,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
933767,STANFORD PARK PT SOUTH,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
933767,STANFORD PARK PT SOUTH,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
933767,STANFORD PARK PT SOUTH,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
933767,STANFORD PARK PT SOUTH,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
933767,STANFORD PARK PT SOUTH,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
933767,STANFORD PARK PT SOUTH,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
933767,STANFORD PARK PT SOUTH,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
933767,STANFORD PARK PT SOUTH,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
933767,STANFORD PARK PT SOUTH,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
933767,STANFORD PARK PT SOUTH,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
933767,STANFORD PARK PT SOUTH,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
933767,STANFORD PARK PT SOUTH,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
933767,STANFORD PARK PT SOUTH,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
933767,STANFORD PARK PT SOUTH,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
933767,STANFORD PARK PT SOUTH,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
933767,STANFORD PARK PT SOUTH,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
933767,STANFORD PARK PT SOUTH,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.67
933767,STANFORD PARK PT SOUTH,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
933767,STANFORD PARK PT SOUTH,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
933767,STANFORD PARK PT SOUTH,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
933767,STANFORD PARK PT SOUTH,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
933767,STANFORD PARK PT SOUTH,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
933767,STANFORD PARK PT SOUTH,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
933767,STANFORD PARK PT SOUTH,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
933767,STANFORD PARK PT SOUTH,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.65
933767,STANFORD PARK PT SOUTH,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
933767,STANFORD PARK PT SOUTH,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
933767,STANFORD PARK PT SOUTH,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,39.4
933767,STANFORD PARK PT SOUTH,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
933767,STANFORD PARK PT SOUTH,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
933767,STANFORD PARK PT SOUTH,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
933767,STANFORD PARK PT SOUTH,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
933767,STANFORD PARK PT SOUTH,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
933767,STANFORD PARK PT SOUTH,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
933767,STANFORD PARK PT SOUTH,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
933767,STANFORD PARK PT SOUTH,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
933767,STANFORD PARK PT SOUTH,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
933767,STANFORD PARK PT SOUTH,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
933767,STANFORD PARK PT SOUTH,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
933767,STANFORD PARK PT SOUTH,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
933767,STANFORD PARK PT SOUTH,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
933767,STANFORD PARK PT SOUTH,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
933767,STANFORD PARK PT SOUTH,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.28
933767,STANFORD PARK PT SOUTH,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
933767,STANFORD PARK PT SOUTH,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
933767,STANFORD PARK PT SOUTH,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
933767,STANFORD PARK PT SOUTH,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
933767,STANFORD PARK PT SOUTH,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
933767,STANFORD PARK PT SOUTH,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
933767,STANFORD PARK PT SOUTH,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.39
933767,STANFORD PARK PT SOUTH,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
933767,STANFORD PARK PT SOUTH,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
933767,STANFORD PARK PT SOUTH,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
933767,STANFORD PARK PT SOUTH,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
933767,STANFORD PARK PT SOUTH,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
933767,STANFORD PARK PT SOUTH,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
933767,STANFORD PARK PT SOUTH,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
933767,STANFORD PARK PT SOUTH,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
933767,STANFORD PARK PT SOUTH,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
933767,STANFORD PARK PT SOUTH,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
933767,STANFORD PARK PT SOUTH,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
933767,STANFORD PARK PT SOUTH,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
933767,STANFORD PARK PT SOUTH,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
933767,STANFORD PARK PT SOUTH,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
933767,STANFORD PARK PT SOUTH,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
933767,STANFORD PARK PT SOUTH,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
933767,STANFORD PARK PT SOUTH,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.87
933767,STANFORD PARK PT SOUTH,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
933767,STANFORD PARK PT SOUTH,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
933767,STANFORD PARK PT SOUTH,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
933767,STANFORD PARK PT SOUTH,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
933767,STANFORD PARK PT SOUTH,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
933767,STANFORD PARK PT SOUTH,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
933767,STANFORD PARK PT SOUTH,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
933767,STANFORD PARK PT SOUTH,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.51
933767,STANFORD PARK PT SOUTH,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
933767,STANFORD PARK PT SOUTH,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
933767,STANFORD PARK PT SOUTH,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
933767,STANFORD PARK PT SOUTH,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
933767,STANFORD PARK PT SOUTH,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
933767,STANFORD PARK PT SOUTH,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
933767,STANFORD PARK PT SOUTH,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
933767,STANFORD PARK PT SOUTH,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
933767,STANFORD PARK PT SOUTH,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
933767,STANFORD PARK PT SOUTH,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
933767,STANFORD PARK PT SOUTH,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
933767,STANFORD PARK PT SOUTH,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
933767,STANFORD PARK PT SOUTH,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
933767,STANFORD PARK PT SOUTH,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
933767,STANFORD PARK PT SOUTH,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
933767,STANFORD PARK PT SOUTH,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
933767,STANFORD PARK PT SOUTH,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
933767,STANFORD PARK PT SOUTH,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.56
933767,STANFORD PARK PT SOUTH,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
933767,STANFORD PARK PT SOUTH,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
933767,STANFORD PARK PT SOUTH,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
933767,STANFORD PARK PT SOUTH,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
933767,STANFORD PARK PT SOUTH,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
933767,STANFORD PARK PT SOUTH,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
933767,STANFORD PARK PT SOUTH,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
933767,STANFORD PARK PT SOUTH,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.02
933767,STANFORD PARK PT SOUTH,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
933767,STANFORD PARK PT SOUTH,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
933767,STANFORD PARK PT SOUTH,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
933767,STANFORD PARK PT SOUTH,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
933767,STANFORD PARK PT SOUTH,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
933767,STANFORD PARK PT SOUTH,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
933767,STANFORD PARK PT SOUTH,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
933767,STANFORD PARK PT SOUTH,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
933767,STANFORD PARK PT SOUTH,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
933767,STANFORD PARK PT SOUTH,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
933767,STANFORD PARK PT SOUTH,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
933767,STANFORD PARK PT SOUTH,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
933767,STANFORD PARK PT SOUTH,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
933767,STANFORD PARK PT SOUTH,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
933767,STANFORD PARK PT SOUTH,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
933767,STANFORD PARK PT SOUTH,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
933767,STANFORD PARK PT SOUTH,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
933767,STANFORD PARK PT SOUTH,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.39
933767,STANFORD PARK PT SOUTH,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
933767,STANFORD PARK PT SOUTH,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
933767,STANFORD PARK PT SOUTH,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
933767,STANFORD PARK PT SOUTH,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
933767,STANFORD PARK PT SOUTH,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
933767,STANFORD PARK PT SOUTH,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
933767,STANFORD PARK PT SOUTH,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.08
933767,STANFORD PARK PT SOUTH,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
933767,STANFORD PARK PT SOUTH,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
933767,STANFORD PARK PT SOUTH,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,38.3
933767,STANFORD PARK PT SOUTH,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
933767,STANFORD PARK PT SOUTH,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
933767,STANFORD PARK PT SOUTH,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
933767,STANFORD PARK PT SOUTH,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
933767,STANFORD PARK PT SOUTH,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
933767,STANFORD PARK PT SOUTH,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
933767,STANFORD PARK PT SOUTH,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
933767,STANFORD PARK PT SOUTH,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
933767,STANFORD PARK PT SOUTH,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
933767,STANFORD PARK PT SOUTH,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
933767,STANFORD PARK PT SOUTH,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
933767,STANFORD PARK PT SOUTH,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
933767,STANFORD PARK PT SOUTH,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.17
933767,STANFORD PARK PT SOUTH,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
933767,STANFORD PARK PT SOUTH,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
933767,STANFORD PARK PT SOUTH,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
933767,STANFORD PARK PT SOUTH,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
933767,STANFORD PARK PT SOUTH,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
933767,STANFORD PARK PT SOUTH,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
933767,STANFORD PARK PT SOUTH,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
933767,STANFORD PARK PT SOUTH,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
933767,STANFORD PARK PT SOUTH,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.04
933767,STANFORD PARK PT SOUTH,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.2
933767,STANFORD PARK PT SOUTH,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
933767,STANFORD PARK PT SOUTH,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,42.9
933767,STANFORD PARK PT SOUTH,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
933767,STANFORD PARK PT SOUTH,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
933767,STANFORD PARK PT SOUTH,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
933767,STANFORD PARK PT SOUTH,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
933767,STANFORD PARK PT SOUTH,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
933767,STANFORD PARK PT SOUTH,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
933767,STANFORD PARK PT SOUTH,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
933767,STANFORD PARK PT SOUTH,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
933767,STANFORD PARK PT SOUTH,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
933767,STANFORD PARK PT SOUTH,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
933767,STANFORD PARK PT SOUTH,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
933767,STANFORD PARK PT SOUTH,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
933767,STANFORD PARK PT SOUTH,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
933767,STANFORD PARK PT SOUTH,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
933767,STANFORD PARK PT SOUTH,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.74
933767,STANFORD PARK PT SOUTH,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
933767,STANFORD PARK PT SOUTH,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
933767,STANFORD PARK PT SOUTH,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
933767,STANFORD PARK PT SOUTH,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
933767,STANFORD PARK PT SOUTH,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
933767,STANFORD PARK PT SOUTH,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
933767,STANFORD PARK PT SOUTH,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.46
933767,STANFORD PARK PT SOUTH,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
933767,STANFORD PARK PT SOUTH,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
933767,STANFORD PARK PT SOUTH,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,37.8
933767,STANFORD PARK PT SOUTH,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
933767,STANFORD PARK PT SOUTH,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
933767,STANFORD PARK PT SOUTH,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
933767,STANFORD PARK PT SOUTH,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
933767,STANFORD PARK PT SOUTH,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
933767,STANFORD PARK PT SOUTH,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
933767,STANFORD PARK PT SOUTH,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
933767,STANFORD PARK PT SOUTH,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
933767,STANFORD PARK PT SOUTH,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
933767,STANFORD PARK PT SOUTH,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
933767,STANFORD PARK PT SOUTH,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
933767,STANFORD PARK PT SOUTH,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.46
933767,STANFORD PARK PT SOUTH,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
933767,STANFORD PARK PT SOUTH,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.63
933767,STANFORD PARK PT SOUTH,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
933767,STANFORD PARK PT SOUTH,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
933767,STANFORD PARK PT SOUTH,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
933767,STANFORD PARK PT SOUTH,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
933767,STANFORD PARK PT SOUTH,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
933767,STANFORD PARK PT SOUTH,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
933767,STANFORD PARK PT SOUTH,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
933767,STANFORD PARK PT SOUTH,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.28
933767,STANFORD PARK PT SOUTH,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
933767,STANFORD PARK PT SOUTH,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
933767,STANFORD PARK PT SOUTH,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,39.3
933767,STANFORD PARK PT SOUTH,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
933767,STANFORD PARK PT SOUTH,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
933767,STANFORD PARK PT SOUTH,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
933767,STANFORD PARK PT SOUTH,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
933767,STANFORD PARK PT SOUTH,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
933767,STANFORD PARK PT SOUTH,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
933767,STANFORD PARK PT SOUTH,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
933767,STANFORD PARK PT SOUTH,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
933767,STANFORD PARK PT SOUTH,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
933767,STANFORD PARK PT SOUTH,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
933767,STANFORD PARK PT SOUTH,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
933767,STANFORD PARK PT SOUTH,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
933767,STANFORD PARK PT SOUTH,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
933767,STANFORD PARK PT SOUTH,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
933767,STANFORD PARK PT SOUTH,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.44
933767,STANFORD PARK PT SOUTH,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
933767,STANFORD PARK PT SOUTH,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
933767,STANFORD PARK PT SOUTH,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
933767,STANFORD PARK PT SOUTH,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
933767,STANFORD PARK PT SOUTH,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
933767,STANFORD PARK PT SOUTH,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
933767,STANFORD PARK PT SOUTH,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
933767,STANFORD PARK PT SOUTH,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.35
933767,STANFORD PARK PT SOUTH,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
933767,STANFORD PARK PT SOUTH,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
933767,STANFORD PARK PT SOUTH,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,41.4
933767,STANFORD PARK PT SOUTH,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
933767,STANFORD PARK PT SOUTH,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
933767,STANFORD PARK PT SOUTH,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
933767,STANFORD PARK PT SOUTH,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
933767,STANFORD PARK PT SOUTH,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
933767,STANFORD PARK PT SOUTH,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
933767,STANFORD PARK PT SOUTH,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
933767,STANFORD PARK PT SOUTH,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
933767,STANFORD PARK PT SOUTH,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
933767,STANFORD PARK PT SOUTH,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
933767,STANFORD PARK PT SOUTH,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
933767,STANFORD PARK PT SOUTH,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
933767,STANFORD PARK PT SOUTH,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
933767,STANFORD PARK PT SOUTH,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
933767,STANFORD PARK PT SOUTH,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.67
933767,STANFORD PARK PT SOUTH,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
933767,STANFORD PARK PT SOUTH,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
933767,STANFORD PARK PT SOUTH,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
933767,STANFORD PARK PT SOUTH,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
933767,STANFORD PARK PT SOUTH,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
933767,STANFORD PARK PT SOUTH,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
933767,STANFORD PARK PT SOUTH,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
933767,STANFORD PARK PT SOUTH,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.26
933767,STANFORD PARK PT SOUTH,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.61
933767,STANFORD PARK PT SOUTH,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
933767,STANFORD PARK PT SOUTH,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,46.5
933767,STANFORD PARK PT SOUTH,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
933767,STANFORD PARK PT SOUTH,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
933767,STANFORD PARK PT SOUTH,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
933767,STANFORD PARK PT SOUTH,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
933767,STANFORD PARK PT SOUTH,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.95
933767,STANFORD PARK PT SOUTH,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
933767,STANFORD PARK PT SOUTH,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
933767,STANFORD PARK PT SOUTH,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
933767,STANFORD PARK PT SOUTH,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
933767,STANFORD PARK PT SOUTH,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
933767,STANFORD PARK PT SOUTH,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
933767,STANFORD PARK PT SOUTH,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
933767,STANFORD PARK PT SOUTH,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
933767,STANFORD PARK PT SOUTH,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
933767,STANFORD PARK PT SOUTH,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.13
933767,STANFORD PARK PT SOUTH,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
933767,STANFORD PARK PT SOUTH,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
933767,STANFORD PARK PT SOUTH,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
933767,STANFORD PARK PT SOUTH,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
933767,STANFORD PARK PT SOUTH,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
933767,STANFORD PARK PT SOUTH,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
933767,STANFORD PARK PT SOUTH,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
933767,STANFORD PARK PT SOUTH,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.12
933767,STANFORD PARK PT SOUTH,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
933767,STANFORD PARK PT SOUTH,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
933767,STANFORD PARK PT SOUTH,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,41.9
933767,STANFORD PARK PT SOUTH,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
933767,STANFORD PARK PT SOUTH,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
933767,STANFORD PARK PT SOUTH,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
933767,STANFORD PARK PT SOUTH,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
933767,STANFORD PARK PT SOUTH,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.69
933767,STANFORD PARK PT SOUTH,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
933767,STANFORD PARK PT SOUTH,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
933767,STANFORD PARK PT SOUTH,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
933767,STANFORD PARK PT SOUTH,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
933767,STANFORD PARK PT SOUTH,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
933767,STANFORD PARK PT SOUTH,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
933767,STANFORD PARK PT SOUTH,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
933767,STANFORD PARK PT SOUTH,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
933767,STANFORD PARK PT SOUTH,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
933767,STANFORD PARK PT SOUTH,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.81
933767,STANFORD PARK PT SOUTH,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
933767,STANFORD PARK PT SOUTH,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
933767,STANFORD PARK PT SOUTH,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
933767,STANFORD PARK PT SOUTH,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
933767,STANFORD PARK PT SOUTH,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
933767,STANFORD PARK PT SOUTH,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
933767,STANFORD PARK PT SOUTH,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
933767,STANFORD PARK PT SOUTH,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.32
933767,STANFORD PARK PT SOUTH,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
933767,STANFORD PARK PT SOUTH,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
933767,STANFORD PARK PT SOUTH,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,41.9
933767,STANFORD PARK PT SOUTH,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
933767,STANFORD PARK PT SOUTH,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
933767,STANFORD PARK PT SOUTH,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
933767,STANFORD PARK PT SOUTH,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
933767,STANFORD PARK PT SOUTH,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.77
933767,STANFORD PARK PT SOUTH,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
933767,STANFORD PARK PT SOUTH,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.43
933767,STANFORD PARK PT SOUTH,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
933767,STANFORD PARK PT SOUTH,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
933767,STANFORD PARK PT SOUTH,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
933767,STANFORD PARK PT SOUTH,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
933767,STANFORD PARK PT SOUTH,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
933767,STANFORD PARK PT SOUTH,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
933767,STANFORD PARK PT SOUTH,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
933767,STANFORD PARK PT SOUTH,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.13
933767,STANFORD PARK PT SOUTH,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
933767,STANFORD PARK PT SOUTH,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
933767,STANFORD PARK PT SOUTH,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
933767,STANFORD PARK PT SOUTH,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
933767,STANFORD PARK PT SOUTH,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
933767,STANFORD PARK PT SOUTH,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
933767,STANFORD PARK PT SOUTH,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
933767,STANFORD PARK PT SOUTH,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.71
933767,STANFORD PARK PT SOUTH,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
933767,STANFORD PARK PT SOUTH,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
933767,STANFORD PARK PT SOUTH,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,51.2
933767,STANFORD PARK PT SOUTH,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
933767,STANFORD PARK PT SOUTH,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
933767,STANFORD PARK PT SOUTH,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
933767,STANFORD PARK PT SOUTH,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
933767,STANFORD PARK PT SOUTH,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.86
933767,STANFORD PARK PT SOUTH,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
933767,STANFORD PARK PT SOUTH,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.34
933767,STANFORD PARK PT SOUTH,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
933767,STANFORD PARK PT SOUTH,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
933767,STANFORD PARK PT SOUTH,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
933767,STANFORD PARK PT SOUTH,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
933767,STANFORD PARK PT SOUTH,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
933767,STANFORD PARK PT SOUTH,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
933767,STANFORD PARK PT SOUTH,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
933767,STANFORD PARK PT SOUTH,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.9
933767,STANFORD PARK PT SOUTH,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
933767,STANFORD PARK PT SOUTH,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
933767,STANFORD PARK PT SOUTH,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
933767,STANFORD PARK PT SOUTH,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
933767,STANFORD PARK PT SOUTH,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
933767,STANFORD PARK PT SOUTH,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
933767,STANFORD PARK PT SOUTH,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
933767,STANFORD PARK PT SOUTH,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.14
933767,STANFORD PARK PT SOUTH,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.18
933767,STANFORD PARK PT SOUTH,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
933767,STANFORD PARK PT SOUTH,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,51.6
933767,STANFORD PARK PT SOUTH,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
933767,STANFORD PARK PT SOUTH,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
933767,STANFORD PARK PT SOUTH,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
933767,STANFORD PARK PT SOUTH,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
933767,STANFORD PARK PT SOUTH,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
933767,STANFORD PARK PT SOUTH,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
933767,STANFORD PARK PT SOUTH,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
933767,STANFORD PARK PT SOUTH,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933767,STANFORD PARK PT SOUTH,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
933767,STANFORD PARK PT SOUTH,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
933767,STANFORD PARK PT SOUTH,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
933767,STANFORD PARK PT SOUTH,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
933767,STANFORD PARK PT SOUTH,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
933767,STANFORD PARK PT SOUTH,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
933767,STANFORD PARK PT SOUTH,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.4
933767,STANFORD PARK PT SOUTH,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
933767,STANFORD PARK PT SOUTH,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
933767,STANFORD PARK PT SOUTH,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
933767,STANFORD PARK PT SOUTH,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
933767,STANFORD PARK PT SOUTH,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
933767,STANFORD PARK PT SOUTH,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
933767,STANFORD PARK PT SOUTH,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
933767,STANFORD PARK PT SOUTH,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.26
933767,STANFORD PARK PT SOUTH,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
933767,STANFORD PARK PT SOUTH,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
933767,STANFORD PARK PT SOUTH,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,50.4
933767,STANFORD PARK PT SOUTH,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
933767,STANFORD PARK PT SOUTH,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
933767,STANFORD PARK PT SOUTH,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
933767,STANFORD PARK PT SOUTH,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
933767,STANFORD PARK PT SOUTH,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.27
933767,STANFORD PARK PT SOUTH,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
933767,STANFORD PARK PT SOUTH,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
933767,STANFORD PARK PT SOUTH,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
933767,STANFORD PARK PT SOUTH,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
933767,STANFORD PARK PT SOUTH,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
933767,STANFORD PARK PT SOUTH,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
933767,STANFORD PARK PT SOUTH,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
933767,STANFORD PARK PT SOUTH,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
933767,STANFORD PARK PT SOUTH,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
933767,STANFORD PARK PT SOUTH,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.3
933767,STANFORD PARK PT SOUTH,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
933767,STANFORD PARK PT SOUTH,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
933767,STANFORD PARK PT SOUTH,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
933767,STANFORD PARK PT SOUTH,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
933767,STANFORD PARK PT SOUTH,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
933767,STANFORD PARK PT SOUTH,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
933767,STANFORD PARK PT SOUTH,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
933767,STANFORD PARK PT SOUTH,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.39
933767,STANFORD PARK PT SOUTH,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.96
933767,STANFORD PARK PT SOUTH,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
933767,STANFORD PARK PT SOUTH,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,53.4
933767,STANFORD PARK PT SOUTH,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
933767,STANFORD PARK PT SOUTH,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
933767,STANFORD PARK PT SOUTH,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
