Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933767,STANFORD PARK PT SOUTH,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.99
933767,STANFORD PARK PT SOUTH,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
933767,STANFORD PARK PT SOUTH,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.55
933767,STANFORD PARK PT SOUTH,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
933767,STANFORD PARK PT SOUTH,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
933767,STANFORD PARK PT SOUTH,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
933767,STANFORD PARK PT SOUTH,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
933767,STANFORD PARK PT SOUTH,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
933767,STANFORD PARK PT SOUTH,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.39
933767,STANFORD PARK PT SOUTH,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.96
933767,STANFORD PARK PT SOUTH,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
933767,STANFORD PARK PT SOUTH,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
933767,STANFORD PARK PT SOUTH,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
933767,STANFORD PARK PT SOUTH,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
933767,STANFORD PARK PT SOUTH,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
933767,STANFORD PARK PT SOUTH,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
933767,STANFORD PARK PT SOUTH,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
933767,STANFORD PARK PT SOUTH,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
933767,STANFORD PARK PT SOUTH,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.4
933767,STANFORD PARK PT SOUTH,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
933767,STANFORD PARK PT SOUTH,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
933767,STANFORD PARK PT SOUTH,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,57.5
933767,STANFORD PARK PT SOUTH,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
933767,STANFORD PARK PT SOUTH,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
933767,STANFORD PARK PT SOUTH,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
933767,STANFORD PARK PT SOUTH,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
933767,STANFORD PARK PT SOUTH,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
933767,STANFORD PARK PT SOUTH,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
933767,STANFORD PARK PT SOUTH,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
933767,STANFORD PARK PT SOUTH,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
933767,STANFORD PARK PT SOUTH,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
933767,STANFORD PARK PT SOUTH,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
933767,STANFORD PARK PT SOUTH,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
933767,STANFORD PARK PT SOUTH,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
933767,STANFORD PARK PT SOUTH,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
933767,STANFORD PARK PT SOUTH,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
933767,STANFORD PARK PT SOUTH,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.24
933767,STANFORD PARK PT SOUTH,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
933767,STANFORD PARK PT SOUTH,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
933767,STANFORD PARK PT SOUTH,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
933767,STANFORD PARK PT SOUTH,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
933767,STANFORD PARK PT SOUTH,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
933767,STANFORD PARK PT SOUTH,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
933767,STANFORD PARK PT SOUTH,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
933767,STANFORD PARK PT SOUTH,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.95
933767,STANFORD PARK PT SOUTH,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.27
933767,STANFORD PARK PT SOUTH,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
933767,STANFORD PARK PT SOUTH,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,56.9
933767,STANFORD PARK PT SOUTH,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
933767,STANFORD PARK PT SOUTH,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
933767,STANFORD PARK PT SOUTH,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
933767,STANFORD PARK PT SOUTH,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
933767,STANFORD PARK PT SOUTH,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.73
933767,STANFORD PARK PT SOUTH,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
933767,STANFORD PARK PT SOUTH,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
933767,STANFORD PARK PT SOUTH,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
933767,STANFORD PARK PT SOUTH,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
933767,STANFORD PARK PT SOUTH,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
933767,STANFORD PARK PT SOUTH,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
933767,STANFORD PARK PT SOUTH,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
933767,STANFORD PARK PT SOUTH,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.95
933767,STANFORD PARK PT SOUTH,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
933767,STANFORD PARK PT SOUTH,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.58
933767,STANFORD PARK PT SOUTH,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
933767,STANFORD PARK PT SOUTH,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
933767,STANFORD PARK PT SOUTH,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
933767,STANFORD PARK PT SOUTH,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
933767,STANFORD PARK PT SOUTH,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
933767,STANFORD PARK PT SOUTH,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
933767,STANFORD PARK PT SOUTH,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
933767,STANFORD PARK PT SOUTH,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.56
933767,STANFORD PARK PT SOUTH,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.21
933767,STANFORD PARK PT SOUTH,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
933767,STANFORD PARK PT SOUTH,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,53.0
933767,STANFORD PARK PT SOUTH,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.7
933767,STANFORD PARK PT SOUTH,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
933767,STANFORD PARK PT SOUTH,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
933767,STANFORD PARK PT SOUTH,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
933767,STANFORD PARK PT SOUTH,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
933767,STANFORD PARK PT SOUTH,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
933767,STANFORD PARK PT SOUTH,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
933767,STANFORD PARK PT SOUTH,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
933767,STANFORD PARK PT SOUTH,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
933767,STANFORD PARK PT SOUTH,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
933767,STANFORD PARK PT SOUTH,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
933767,STANFORD PARK PT SOUTH,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.55
933767,STANFORD PARK PT SOUTH,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
933767,STANFORD PARK PT SOUTH,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
933767,STANFORD PARK PT SOUTH,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
933767,STANFORD PARK PT SOUTH,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
933767,STANFORD PARK PT SOUTH,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
933767,STANFORD PARK PT SOUTH,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
933767,STANFORD PARK PT SOUTH,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
933767,STANFORD PARK PT SOUTH,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
933767,STANFORD PARK PT SOUTH,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
933767,STANFORD PARK PT SOUTH,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.77
933767,STANFORD PARK PT SOUTH,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.23
933767,STANFORD PARK PT SOUTH,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
933767,STANFORD PARK PT SOUTH,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,30.1
933767,STANFORD PARK PT SOUTH,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
933767,STANFORD PARK PT SOUTH,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
933767,STANFORD PARK PT SOUTH,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
933767,STANFORD PARK PT SOUTH,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
933767,STANFORD PARK PT SOUTH,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
933767,STANFORD PARK PT SOUTH,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
933767,STANFORD PARK PT SOUTH,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
933767,STANFORD PARK PT SOUTH,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
933767,STANFORD PARK PT SOUTH,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
933767,STANFORD PARK PT SOUTH,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
933767,STANFORD PARK PT SOUTH,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
933767,STANFORD PARK PT SOUTH,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
933767,STANFORD PARK PT SOUTH,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
933767,STANFORD PARK PT SOUTH,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
933767,STANFORD PARK PT SOUTH,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
933767,STANFORD PARK PT SOUTH,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
933767,STANFORD PARK PT SOUTH,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
933767,STANFORD PARK PT SOUTH,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
933767,STANFORD PARK PT SOUTH,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
933767,STANFORD PARK PT SOUTH,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
933767,STANFORD PARK PT SOUTH,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
933767,STANFORD PARK PT SOUTH,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
933767,STANFORD PARK PT SOUTH,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.19
933767,STANFORD PARK PT SOUTH,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
933767,STANFORD PARK PT SOUTH,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
933767,STANFORD PARK PT SOUTH,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
933767,STANFORD PARK PT SOUTH,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
933767,STANFORD PARK PT SOUTH,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
933767,STANFORD PARK PT SOUTH,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
933767,STANFORD PARK PT SOUTH,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
933767,STANFORD PARK PT SOUTH,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.77
933767,STANFORD PARK PT SOUTH,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
933767,STANFORD PARK PT SOUTH,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.93
933767,STANFORD PARK PT SOUTH,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
933767,STANFORD PARK PT SOUTH,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
933767,STANFORD PARK PT SOUTH,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
933767,STANFORD PARK PT SOUTH,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
933767,STANFORD PARK PT SOUTH,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
933767,STANFORD PARK PT SOUTH,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.19
933767,STANFORD PARK PT SOUTH,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
933767,STANFORD PARK PT SOUTH,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.69
933767,STANFORD PARK PT SOUTH,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
933767,STANFORD PARK PT SOUTH,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
933767,STANFORD PARK PT SOUTH,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
933767,STANFORD PARK PT SOUTH,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
933767,STANFORD PARK PT SOUTH,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
933767,STANFORD PARK PT SOUTH,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
933767,STANFORD PARK PT SOUTH,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
933767,STANFORD PARK PT SOUTH,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
933767,STANFORD PARK PT SOUTH,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
933767,STANFORD PARK PT SOUTH,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
933767,STANFORD PARK PT SOUTH,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
933767,STANFORD PARK PT SOUTH,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
933767,STANFORD PARK PT SOUTH,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
933767,STANFORD PARK PT SOUTH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
933767,STANFORD PARK PT SOUTH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
933767,STANFORD PARK PT SOUTH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
933767,STANFORD PARK PT SOUTH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
933767,STANFORD PARK PT SOUTH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
933767,STANFORD PARK PT SOUTH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
933767,STANFORD PARK PT SOUTH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
933767,STANFORD PARK PT SOUTH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
933767,STANFORD PARK PT SOUTH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.02
933767,STANFORD PARK PT SOUTH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.49
933767,STANFORD PARK PT SOUTH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
933767,STANFORD PARK PT SOUTH,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
933767,STANFORD PARK PT SOUTH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
933767,STANFORD PARK PT SOUTH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
933767,STANFORD PARK PT SOUTH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
933767,STANFORD PARK PT SOUTH,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
933767,STANFORD PARK PT SOUTH,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
933767,STANFORD PARK PT SOUTH,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
933767,STANFORD PARK PT SOUTH,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
933767,STANFORD PARK PT SOUTH,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
933767,STANFORD PARK PT SOUTH,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
933767,STANFORD PARK PT SOUTH,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
933767,STANFORD PARK PT SOUTH,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
933767,STANFORD PARK PT SOUTH,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
933767,STANFORD PARK PT SOUTH,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
933767,STANFORD PARK PT SOUTH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
933767,STANFORD PARK PT SOUTH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
933767,STANFORD PARK PT SOUTH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
933767,STANFORD PARK PT SOUTH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
933767,STANFORD PARK PT SOUTH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
933767,STANFORD PARK PT SOUTH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
933767,STANFORD PARK PT SOUTH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
933767,STANFORD PARK PT SOUTH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
933767,STANFORD PARK PT SOUTH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
933767,STANFORD PARK PT SOUTH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
933767,STANFORD PARK PT SOUTH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.6
933767,STANFORD PARK PT SOUTH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.63
933767,STANFORD PARK PT SOUTH,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
933767,STANFORD PARK PT SOUTH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
933767,STANFORD PARK PT SOUTH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
933767,STANFORD PARK PT SOUTH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
933767,STANFORD PARK PT SOUTH,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
933767,STANFORD PARK PT SOUTH,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
933767,STANFORD PARK PT SOUTH,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
933767,STANFORD PARK PT SOUTH,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
933767,STANFORD PARK PT SOUTH,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
933767,STANFORD PARK PT SOUTH,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
933767,STANFORD PARK PT SOUTH,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
933767,STANFORD PARK PT SOUTH,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
933767,STANFORD PARK PT SOUTH,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
933767,STANFORD PARK PT SOUTH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
933767,STANFORD PARK PT SOUTH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
933767,STANFORD PARK PT SOUTH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
933767,STANFORD PARK PT SOUTH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
933767,STANFORD PARK PT SOUTH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
933767,STANFORD PARK PT SOUTH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
933767,STANFORD PARK PT SOUTH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
933767,STANFORD PARK PT SOUTH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
933767,STANFORD PARK PT SOUTH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.7
933767,STANFORD PARK PT SOUTH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.5
933767,STANFORD PARK PT SOUTH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.48
933767,STANFORD PARK PT SOUTH,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
933767,STANFORD PARK PT SOUTH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
933767,STANFORD PARK PT SOUTH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
933767,STANFORD PARK PT SOUTH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
933767,STANFORD PARK PT SOUTH,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
933767,STANFORD PARK PT SOUTH,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
933767,STANFORD PARK PT SOUTH,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
933767,STANFORD PARK PT SOUTH,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
933767,STANFORD PARK PT SOUTH,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
933767,STANFORD PARK PT SOUTH,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
933767,STANFORD PARK PT SOUTH,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
933767,STANFORD PARK PT SOUTH,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
933767,STANFORD PARK PT SOUTH,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
933767,STANFORD PARK PT SOUTH,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
933767,STANFORD PARK PT SOUTH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
933767,STANFORD PARK PT SOUTH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
933767,STANFORD PARK PT SOUTH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
933767,STANFORD PARK PT SOUTH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
933767,STANFORD PARK PT SOUTH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
933767,STANFORD PARK PT SOUTH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
933767,STANFORD PARK PT SOUTH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
933767,STANFORD PARK PT SOUTH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
933767,STANFORD PARK PT SOUTH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
933767,STANFORD PARK PT SOUTH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.81
933767,STANFORD PARK PT SOUTH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.33
933767,STANFORD PARK PT SOUTH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
933767,STANFORD PARK PT SOUTH,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
933767,STANFORD PARK PT SOUTH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
933767,STANFORD PARK PT SOUTH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
933767,STANFORD PARK PT SOUTH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
933767,STANFORD PARK PT SOUTH,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
933767,STANFORD PARK PT SOUTH,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
933767,STANFORD PARK PT SOUTH,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
933767,STANFORD PARK PT SOUTH,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
933767,STANFORD PARK PT SOUTH,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
933767,STANFORD PARK PT SOUTH,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
933767,STANFORD PARK PT SOUTH,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
933767,STANFORD PARK PT SOUTH,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
933767,STANFORD PARK PT SOUTH,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
933767,STANFORD PARK PT SOUTH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
933767,STANFORD PARK PT SOUTH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
933767,STANFORD PARK PT SOUTH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
933767,STANFORD PARK PT SOUTH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
933767,STANFORD PARK PT SOUTH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
933767,STANFORD PARK PT SOUTH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
933767,STANFORD PARK PT SOUTH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
933767,STANFORD PARK PT SOUTH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
933767,STANFORD PARK PT SOUTH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
933767,STANFORD PARK PT SOUTH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.11
933767,STANFORD PARK PT SOUTH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.94
933767,STANFORD PARK PT SOUTH,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
933767,STANFORD PARK PT SOUTH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
933767,STANFORD PARK PT SOUTH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
933767,STANFORD PARK PT SOUTH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
933767,STANFORD PARK PT SOUTH,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
933767,STANFORD PARK PT SOUTH,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
933767,STANFORD PARK PT SOUTH,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
933767,STANFORD PARK PT SOUTH,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
933767,STANFORD PARK PT SOUTH,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
933767,STANFORD PARK PT SOUTH,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
933767,STANFORD PARK PT SOUTH,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
933767,STANFORD PARK PT SOUTH,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
933767,STANFORD PARK PT SOUTH,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
933767,STANFORD PARK PT SOUTH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
933767,STANFORD PARK PT SOUTH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
933767,STANFORD PARK PT SOUTH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
933767,STANFORD PARK PT SOUTH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
933767,STANFORD PARK PT SOUTH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
933767,STANFORD PARK PT SOUTH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
933767,STANFORD PARK PT SOUTH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
933767,STANFORD PARK PT SOUTH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
933767,STANFORD PARK PT SOUTH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.66
933767,STANFORD PARK PT SOUTH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.56
933767,STANFORD PARK PT SOUTH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.46
933767,STANFORD PARK PT SOUTH,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
933767,STANFORD PARK PT SOUTH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
933767,STANFORD PARK PT SOUTH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
933767,STANFORD PARK PT SOUTH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
933767,STANFORD PARK PT SOUTH,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
933767,STANFORD PARK PT SOUTH,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
933767,STANFORD PARK PT SOUTH,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
933767,STANFORD PARK PT SOUTH,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
933767,STANFORD PARK PT SOUTH,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
933767,STANFORD PARK PT SOUTH,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
933767,STANFORD PARK PT SOUTH,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
933767,STANFORD PARK PT SOUTH,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
933767,STANFORD PARK PT SOUTH,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
933767,STANFORD PARK PT SOUTH,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
933767,STANFORD PARK PT SOUTH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
933767,STANFORD PARK PT SOUTH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
933767,STANFORD PARK PT SOUTH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
933767,STANFORD PARK PT SOUTH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
933767,STANFORD PARK PT SOUTH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
933767,STANFORD PARK PT SOUTH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
933767,STANFORD PARK PT SOUTH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
933767,STANFORD PARK PT SOUTH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
933767,STANFORD PARK PT SOUTH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
933767,STANFORD PARK PT SOUTH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.54
933767,STANFORD PARK PT SOUTH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
933767,STANFORD PARK PT SOUTH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
933767,STANFORD PARK PT SOUTH,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
933767,STANFORD PARK PT SOUTH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
933767,STANFORD PARK PT SOUTH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
933767,STANFORD PARK PT SOUTH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
933767,STANFORD PARK PT SOUTH,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
933767,STANFORD PARK PT SOUTH,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
933767,STANFORD PARK PT SOUTH,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
933767,STANFORD PARK PT SOUTH,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
933767,STANFORD PARK PT SOUTH,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
933767,STANFORD PARK PT SOUTH,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
933767,STANFORD PARK PT SOUTH,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
933767,STANFORD PARK PT SOUTH,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
933767,STANFORD PARK PT SOUTH,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
933767,STANFORD PARK PT SOUTH,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
933767,STANFORD PARK PT SOUTH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
933767,STANFORD PARK PT SOUTH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
933767,STANFORD PARK PT SOUTH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
933767,STANFORD PARK PT SOUTH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
933767,STANFORD PARK PT SOUTH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
933767,STANFORD PARK PT SOUTH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
933767,STANFORD PARK PT SOUTH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
933767,STANFORD PARK PT SOUTH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
933767,STANFORD PARK PT SOUTH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
933767,STANFORD PARK PT SOUTH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.61
933767,STANFORD PARK PT SOUTH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.07
933767,STANFORD PARK PT SOUTH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
933767,STANFORD PARK PT SOUTH,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
933767,STANFORD PARK PT SOUTH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
933767,STANFORD PARK PT SOUTH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
933767,STANFORD PARK PT SOUTH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
933767,STANFORD PARK PT SOUTH,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
933767,STANFORD PARK PT SOUTH,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
933767,STANFORD PARK PT SOUTH,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
933767,STANFORD PARK PT SOUTH,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
933767,STANFORD PARK PT SOUTH,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
933767,STANFORD PARK PT SOUTH,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
933767,STANFORD PARK PT SOUTH,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
933767,STANFORD PARK PT SOUTH,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
933767,STANFORD PARK PT SOUTH,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
933767,STANFORD PARK PT SOUTH,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
933767,STANFORD PARK PT SOUTH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
933767,STANFORD PARK PT SOUTH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
933767,STANFORD PARK PT SOUTH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
933767,STANFORD PARK PT SOUTH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
933767,STANFORD PARK PT SOUTH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
933767,STANFORD PARK PT SOUTH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
933767,STANFORD PARK PT SOUTH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
933767,STANFORD PARK PT SOUTH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
933767,STANFORD PARK PT SOUTH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
933767,STANFORD PARK PT SOUTH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.69
933767,STANFORD PARK PT SOUTH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.25
933767,STANFORD PARK PT SOUTH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
933767,STANFORD PARK PT SOUTH,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
933767,STANFORD PARK PT SOUTH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
933767,STANFORD PARK PT SOUTH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
933767,STANFORD PARK PT SOUTH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
933767,STANFORD PARK PT SOUTH,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
933767,STANFORD PARK PT SOUTH,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
933767,STANFORD PARK PT SOUTH,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
933767,STANFORD PARK PT SOUTH,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
933767,STANFORD PARK PT SOUTH,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
933767,STANFORD PARK PT SOUTH,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
933767,STANFORD PARK PT SOUTH,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
933767,STANFORD PARK PT SOUTH,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
933767,STANFORD PARK PT SOUTH,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
933767,STANFORD PARK PT SOUTH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
933767,STANFORD PARK PT SOUTH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
933767,STANFORD PARK PT SOUTH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
933767,STANFORD PARK PT SOUTH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
933767,STANFORD PARK PT SOUTH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
933767,STANFORD PARK PT SOUTH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
933767,STANFORD PARK PT SOUTH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
933767,STANFORD PARK PT SOUTH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
933767,STANFORD PARK PT SOUTH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.61
933767,STANFORD PARK PT SOUTH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.6
933767,STANFORD PARK PT SOUTH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
933767,STANFORD PARK PT SOUTH,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
933767,STANFORD PARK PT SOUTH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
933767,STANFORD PARK PT SOUTH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
933767,STANFORD PARK PT SOUTH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
933767,STANFORD PARK PT SOUTH,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
933767,STANFORD PARK PT SOUTH,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
933767,STANFORD PARK PT SOUTH,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
933767,STANFORD PARK PT SOUTH,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
933767,STANFORD PARK PT SOUTH,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
933767,STANFORD PARK PT SOUTH,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
933767,STANFORD PARK PT SOUTH,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
933767,STANFORD PARK PT SOUTH,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
933767,STANFORD PARK PT SOUTH,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
933767,STANFORD PARK PT SOUTH,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
933767,STANFORD PARK PT SOUTH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
933767,STANFORD PARK PT SOUTH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
933767,STANFORD PARK PT SOUTH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
933767,STANFORD PARK PT SOUTH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
933767,STANFORD PARK PT SOUTH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
933767,STANFORD PARK PT SOUTH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
933767,STANFORD PARK PT SOUTH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
933767,STANFORD PARK PT SOUTH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
933767,STANFORD PARK PT SOUTH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
933767,STANFORD PARK PT SOUTH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.69
933767,STANFORD PARK PT SOUTH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.06
933767,STANFORD PARK PT SOUTH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
933767,STANFORD PARK PT SOUTH,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
933767,STANFORD PARK PT SOUTH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
933767,STANFORD PARK PT SOUTH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
933767,STANFORD PARK PT SOUTH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
933767,STANFORD PARK PT SOUTH,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
933767,STANFORD PARK PT SOUTH,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
933767,STANFORD PARK PT SOUTH,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
933767,STANFORD PARK PT SOUTH,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
933767,STANFORD PARK PT SOUTH,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
933767,STANFORD PARK PT SOUTH,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,29.9
933767,STANFORD PARK PT SOUTH,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
933767,STANFORD PARK PT SOUTH,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
933767,STANFORD PARK PT SOUTH,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
933767,STANFORD PARK PT SOUTH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
933767,STANFORD PARK PT SOUTH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
933767,STANFORD PARK PT SOUTH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
933767,STANFORD PARK PT SOUTH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
933767,STANFORD PARK PT SOUTH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
933767,STANFORD PARK PT SOUTH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
933767,STANFORD PARK PT SOUTH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
933767,STANFORD PARK PT SOUTH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
933767,STANFORD PARK PT SOUTH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.38
933767,STANFORD PARK PT SOUTH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.55
933767,STANFORD PARK PT SOUTH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
933767,STANFORD PARK PT SOUTH,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
933767,STANFORD PARK PT SOUTH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
933767,STANFORD PARK PT SOUTH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
933767,STANFORD PARK PT SOUTH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
933767,STANFORD PARK PT SOUTH,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
933767,STANFORD PARK PT SOUTH,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
933767,STANFORD PARK PT SOUTH,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
933767,STANFORD PARK PT SOUTH,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
933767,STANFORD PARK PT SOUTH,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
933767,STANFORD PARK PT SOUTH,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
933767,STANFORD PARK PT SOUTH,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
933767,STANFORD PARK PT SOUTH,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
933767,STANFORD PARK PT SOUTH,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
933767,STANFORD PARK PT SOUTH,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
933767,STANFORD PARK PT SOUTH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
933767,STANFORD PARK PT SOUTH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
933767,STANFORD PARK PT SOUTH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
933767,STANFORD PARK PT SOUTH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
933767,STANFORD PARK PT SOUTH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
933767,STANFORD PARK PT SOUTH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
933767,STANFORD PARK PT SOUTH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
933767,STANFORD PARK PT SOUTH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
933767,STANFORD PARK PT SOUTH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
933767,STANFORD PARK PT SOUTH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.67
933767,STANFORD PARK PT SOUTH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.46
933767,STANFORD PARK PT SOUTH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
933767,STANFORD PARK PT SOUTH,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
933767,STANFORD PARK PT SOUTH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
933767,STANFORD PARK PT SOUTH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
933767,STANFORD PARK PT SOUTH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
933767,STANFORD PARK PT SOUTH,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
933767,STANFORD PARK PT SOUTH,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
933767,STANFORD PARK PT SOUTH,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
933767,STANFORD PARK PT SOUTH,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
933767,STANFORD PARK PT SOUTH,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
933767,STANFORD PARK PT SOUTH,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
933767,STANFORD PARK PT SOUTH,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
933767,STANFORD PARK PT SOUTH,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
933767,STANFORD PARK PT SOUTH,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
933767,STANFORD PARK PT SOUTH,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
933767,STANFORD PARK PT SOUTH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
933767,STANFORD PARK PT SOUTH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
933767,STANFORD PARK PT SOUTH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
933767,STANFORD PARK PT SOUTH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
933767,STANFORD PARK PT SOUTH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
933767,STANFORD PARK PT SOUTH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
933767,STANFORD PARK PT SOUTH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
933767,STANFORD PARK PT SOUTH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
933767,STANFORD PARK PT SOUTH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
933767,STANFORD PARK PT SOUTH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.65
933767,STANFORD PARK PT SOUTH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.27
933767,STANFORD PARK PT SOUTH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
933767,STANFORD PARK PT SOUTH,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
933767,STANFORD PARK PT SOUTH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
933767,STANFORD PARK PT SOUTH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
933767,STANFORD PARK PT SOUTH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
933767,STANFORD PARK PT SOUTH,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
933767,STANFORD PARK PT SOUTH,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
933767,STANFORD PARK PT SOUTH,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
933767,STANFORD PARK PT SOUTH,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
