Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933767,STANFORD PARK PT SOUTH,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
933767,STANFORD PARK PT SOUTH,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
933767,STANFORD PARK PT SOUTH,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,29.3
933767,STANFORD PARK PT SOUTH,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
933767,STANFORD PARK PT SOUTH,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
933767,STANFORD PARK PT SOUTH,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
933767,STANFORD PARK PT SOUTH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
933767,STANFORD PARK PT SOUTH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
933767,STANFORD PARK PT SOUTH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
933767,STANFORD PARK PT SOUTH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
933767,STANFORD PARK PT SOUTH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
933767,STANFORD PARK PT SOUTH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
933767,STANFORD PARK PT SOUTH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
933767,STANFORD PARK PT SOUTH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
933767,STANFORD PARK PT SOUTH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
933767,STANFORD PARK PT SOUTH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.38
933767,STANFORD PARK PT SOUTH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.15
933767,STANFORD PARK PT SOUTH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
933767,STANFORD PARK PT SOUTH,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
933767,STANFORD PARK PT SOUTH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
933767,STANFORD PARK PT SOUTH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
933767,STANFORD PARK PT SOUTH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
933767,STANFORD PARK PT SOUTH,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
933767,STANFORD PARK PT SOUTH,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
933767,STANFORD PARK PT SOUTH,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
933767,STANFORD PARK PT SOUTH,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
933767,STANFORD PARK PT SOUTH,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
933767,STANFORD PARK PT SOUTH,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
933767,STANFORD PARK PT SOUTH,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
933767,STANFORD PARK PT SOUTH,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
933767,STANFORD PARK PT SOUTH,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
933767,STANFORD PARK PT SOUTH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
933767,STANFORD PARK PT SOUTH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
933767,STANFORD PARK PT SOUTH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
933767,STANFORD PARK PT SOUTH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
933767,STANFORD PARK PT SOUTH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
933767,STANFORD PARK PT SOUTH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
933767,STANFORD PARK PT SOUTH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
933767,STANFORD PARK PT SOUTH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
933767,STANFORD PARK PT SOUTH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.87
933767,STANFORD PARK PT SOUTH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,3.45
933767,STANFORD PARK PT SOUTH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
933767,STANFORD PARK PT SOUTH,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
933767,STANFORD PARK PT SOUTH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
933767,STANFORD PARK PT SOUTH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
933767,STANFORD PARK PT SOUTH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
933767,STANFORD PARK PT SOUTH,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
933767,STANFORD PARK PT SOUTH,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
933767,STANFORD PARK PT SOUTH,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
933767,STANFORD PARK PT SOUTH,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
933767,STANFORD PARK PT SOUTH,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
933767,STANFORD PARK PT SOUTH,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
933767,STANFORD PARK PT SOUTH,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
933767,STANFORD PARK PT SOUTH,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
933767,STANFORD PARK PT SOUTH,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
933767,STANFORD PARK PT SOUTH,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
933767,STANFORD PARK PT SOUTH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
933767,STANFORD PARK PT SOUTH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
933767,STANFORD PARK PT SOUTH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
933767,STANFORD PARK PT SOUTH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
933767,STANFORD PARK PT SOUTH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
933767,STANFORD PARK PT SOUTH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
933767,STANFORD PARK PT SOUTH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
933767,STANFORD PARK PT SOUTH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
933767,STANFORD PARK PT SOUTH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
933767,STANFORD PARK PT SOUTH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.48
933767,STANFORD PARK PT SOUTH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.5
933767,STANFORD PARK PT SOUTH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
933767,STANFORD PARK PT SOUTH,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
933767,STANFORD PARK PT SOUTH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
933767,STANFORD PARK PT SOUTH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
933767,STANFORD PARK PT SOUTH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
933767,STANFORD PARK PT SOUTH,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
933767,STANFORD PARK PT SOUTH,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
933767,STANFORD PARK PT SOUTH,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
933767,STANFORD PARK PT SOUTH,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
933767,STANFORD PARK PT SOUTH,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
933767,STANFORD PARK PT SOUTH,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
933767,STANFORD PARK PT SOUTH,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
933767,STANFORD PARK PT SOUTH,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
933767,STANFORD PARK PT SOUTH,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
933767,STANFORD PARK PT SOUTH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
933767,STANFORD PARK PT SOUTH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
933767,STANFORD PARK PT SOUTH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
933767,STANFORD PARK PT SOUTH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
933767,STANFORD PARK PT SOUTH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
933767,STANFORD PARK PT SOUTH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
933767,STANFORD PARK PT SOUTH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
933767,STANFORD PARK PT SOUTH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
933767,STANFORD PARK PT SOUTH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.04
933767,STANFORD PARK PT SOUTH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.15
933767,STANFORD PARK PT SOUTH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
933767,STANFORD PARK PT SOUTH,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
933767,STANFORD PARK PT SOUTH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
933767,STANFORD PARK PT SOUTH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
933767,STANFORD PARK PT SOUTH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
933767,STANFORD PARK PT SOUTH,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
933767,STANFORD PARK PT SOUTH,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
933767,STANFORD PARK PT SOUTH,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
933767,STANFORD PARK PT SOUTH,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
933767,STANFORD PARK PT SOUTH,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
933767,STANFORD PARK PT SOUTH,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
933767,STANFORD PARK PT SOUTH,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
933767,STANFORD PARK PT SOUTH,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
933767,STANFORD PARK PT SOUTH,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
933767,STANFORD PARK PT SOUTH,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
933767,STANFORD PARK PT SOUTH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
933767,STANFORD PARK PT SOUTH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
933767,STANFORD PARK PT SOUTH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
933767,STANFORD PARK PT SOUTH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
933767,STANFORD PARK PT SOUTH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
933767,STANFORD PARK PT SOUTH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
933767,STANFORD PARK PT SOUTH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
933767,STANFORD PARK PT SOUTH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
933767,STANFORD PARK PT SOUTH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
933767,STANFORD PARK PT SOUTH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.72
933767,STANFORD PARK PT SOUTH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.39
933767,STANFORD PARK PT SOUTH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
933767,STANFORD PARK PT SOUTH,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
933767,STANFORD PARK PT SOUTH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
933767,STANFORD PARK PT SOUTH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
933767,STANFORD PARK PT SOUTH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
933767,STANFORD PARK PT SOUTH,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
933767,STANFORD PARK PT SOUTH,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
933767,STANFORD PARK PT SOUTH,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
933767,STANFORD PARK PT SOUTH,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
933767,STANFORD PARK PT SOUTH,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
933767,STANFORD PARK PT SOUTH,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
933767,STANFORD PARK PT SOUTH,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
933767,STANFORD PARK PT SOUTH,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
933767,STANFORD PARK PT SOUTH,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
933767,STANFORD PARK PT SOUTH,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
933767,STANFORD PARK PT SOUTH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
933767,STANFORD PARK PT SOUTH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
933767,STANFORD PARK PT SOUTH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
933767,STANFORD PARK PT SOUTH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
933767,STANFORD PARK PT SOUTH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
933767,STANFORD PARK PT SOUTH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
933767,STANFORD PARK PT SOUTH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
933767,STANFORD PARK PT SOUTH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
933767,STANFORD PARK PT SOUTH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
933767,STANFORD PARK PT SOUTH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.56
933767,STANFORD PARK PT SOUTH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.57
933767,STANFORD PARK PT SOUTH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
933767,STANFORD PARK PT SOUTH,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
933767,STANFORD PARK PT SOUTH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
933767,STANFORD PARK PT SOUTH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
933767,STANFORD PARK PT SOUTH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
933767,STANFORD PARK PT SOUTH,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
933767,STANFORD PARK PT SOUTH,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
933767,STANFORD PARK PT SOUTH,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
933767,STANFORD PARK PT SOUTH,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
933767,STANFORD PARK PT SOUTH,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
933767,STANFORD PARK PT SOUTH,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
933767,STANFORD PARK PT SOUTH,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
933767,STANFORD PARK PT SOUTH,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
933767,STANFORD PARK PT SOUTH,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
933767,STANFORD PARK PT SOUTH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
933767,STANFORD PARK PT SOUTH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
933767,STANFORD PARK PT SOUTH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
933767,STANFORD PARK PT SOUTH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
933767,STANFORD PARK PT SOUTH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
933767,STANFORD PARK PT SOUTH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
933767,STANFORD PARK PT SOUTH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
933767,STANFORD PARK PT SOUTH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
933767,STANFORD PARK PT SOUTH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
933767,STANFORD PARK PT SOUTH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,3.42
933767,STANFORD PARK PT SOUTH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
933767,STANFORD PARK PT SOUTH,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
933767,STANFORD PARK PT SOUTH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
933767,STANFORD PARK PT SOUTH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
933767,STANFORD PARK PT SOUTH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
933767,STANFORD PARK PT SOUTH,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
933767,STANFORD PARK PT SOUTH,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
933767,STANFORD PARK PT SOUTH,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
933767,STANFORD PARK PT SOUTH,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
933767,STANFORD PARK PT SOUTH,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
933767,STANFORD PARK PT SOUTH,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
933767,STANFORD PARK PT SOUTH,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
933767,STANFORD PARK PT SOUTH,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
933767,STANFORD PARK PT SOUTH,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
933767,STANFORD PARK PT SOUTH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
933767,STANFORD PARK PT SOUTH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
933767,STANFORD PARK PT SOUTH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
933767,STANFORD PARK PT SOUTH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
933767,STANFORD PARK PT SOUTH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
933767,STANFORD PARK PT SOUTH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
933767,STANFORD PARK PT SOUTH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
933767,STANFORD PARK PT SOUTH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
933767,STANFORD PARK PT SOUTH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.41
933767,STANFORD PARK PT SOUTH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,3.47
933767,STANFORD PARK PT SOUTH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
933767,STANFORD PARK PT SOUTH,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
933767,STANFORD PARK PT SOUTH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
933767,STANFORD PARK PT SOUTH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
933767,STANFORD PARK PT SOUTH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
933767,STANFORD PARK PT SOUTH,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
933767,STANFORD PARK PT SOUTH,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
933767,STANFORD PARK PT SOUTH,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
933767,STANFORD PARK PT SOUTH,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
933767,STANFORD PARK PT SOUTH,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
933767,STANFORD PARK PT SOUTH,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
933767,STANFORD PARK PT SOUTH,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
933767,STANFORD PARK PT SOUTH,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
933767,STANFORD PARK PT SOUTH,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
933767,STANFORD PARK PT SOUTH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
933767,STANFORD PARK PT SOUTH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
933767,STANFORD PARK PT SOUTH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
933767,STANFORD PARK PT SOUTH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
933767,STANFORD PARK PT SOUTH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
933767,STANFORD PARK PT SOUTH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
933767,STANFORD PARK PT SOUTH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
933767,STANFORD PARK PT SOUTH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.45
933767,STANFORD PARK PT SOUTH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,3.43
933767,STANFORD PARK PT SOUTH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.88
933767,STANFORD PARK PT SOUTH,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
933767,STANFORD PARK PT SOUTH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
933767,STANFORD PARK PT SOUTH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
933767,STANFORD PARK PT SOUTH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
933767,STANFORD PARK PT SOUTH,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
933767,STANFORD PARK PT SOUTH,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
933767,STANFORD PARK PT SOUTH,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
933767,STANFORD PARK PT SOUTH,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
933767,STANFORD PARK PT SOUTH,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
933767,STANFORD PARK PT SOUTH,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
933767,STANFORD PARK PT SOUTH,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
933767,STANFORD PARK PT SOUTH,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
933767,STANFORD PARK PT SOUTH,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
933767,STANFORD PARK PT SOUTH,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
933767,STANFORD PARK PT SOUTH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
933767,STANFORD PARK PT SOUTH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
933767,STANFORD PARK PT SOUTH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
933767,STANFORD PARK PT SOUTH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
933767,STANFORD PARK PT SOUTH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
933767,STANFORD PARK PT SOUTH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
933767,STANFORD PARK PT SOUTH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
933767,STANFORD PARK PT SOUTH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
933767,STANFORD PARK PT SOUTH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
933767,STANFORD PARK PT SOUTH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,4.75
933767,STANFORD PARK PT SOUTH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.27
933767,STANFORD PARK PT SOUTH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
933767,STANFORD PARK PT SOUTH,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
933767,STANFORD PARK PT SOUTH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
933767,STANFORD PARK PT SOUTH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
933767,STANFORD PARK PT SOUTH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
933767,STANFORD PARK PT SOUTH,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
933767,STANFORD PARK PT SOUTH,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
933767,STANFORD PARK PT SOUTH,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
933767,STANFORD PARK PT SOUTH,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
933767,STANFORD PARK PT SOUTH,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
933767,STANFORD PARK PT SOUTH,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
933767,STANFORD PARK PT SOUTH,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
933767,STANFORD PARK PT SOUTH,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
933767,STANFORD PARK PT SOUTH,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
933767,STANFORD PARK PT SOUTH,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
933767,STANFORD PARK PT SOUTH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
933767,STANFORD PARK PT SOUTH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
933767,STANFORD PARK PT SOUTH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
933767,STANFORD PARK PT SOUTH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
933767,STANFORD PARK PT SOUTH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
933767,STANFORD PARK PT SOUTH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.77
933767,STANFORD PARK PT SOUTH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
933767,STANFORD PARK PT SOUTH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
933767,STANFORD PARK PT SOUTH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
933767,STANFORD PARK PT SOUTH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.54
933767,STANFORD PARK PT SOUTH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,4.96
933767,STANFORD PARK PT SOUTH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
933767,STANFORD PARK PT SOUTH,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
933767,STANFORD PARK PT SOUTH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
933767,STANFORD PARK PT SOUTH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
933767,STANFORD PARK PT SOUTH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
933767,STANFORD PARK PT SOUTH,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
933767,STANFORD PARK PT SOUTH,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
933767,STANFORD PARK PT SOUTH,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
933767,STANFORD PARK PT SOUTH,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
933767,STANFORD PARK PT SOUTH,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
933767,STANFORD PARK PT SOUTH,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
933767,STANFORD PARK PT SOUTH,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
933767,STANFORD PARK PT SOUTH,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
933767,STANFORD PARK PT SOUTH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
933767,STANFORD PARK PT SOUTH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
933767,STANFORD PARK PT SOUTH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
933767,STANFORD PARK PT SOUTH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
933767,STANFORD PARK PT SOUTH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
933767,STANFORD PARK PT SOUTH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
933767,STANFORD PARK PT SOUTH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
933767,STANFORD PARK PT SOUTH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.76
933767,STANFORD PARK PT SOUTH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.55
933767,STANFORD PARK PT SOUTH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.22
933767,STANFORD PARK PT SOUTH,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
933767,STANFORD PARK PT SOUTH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
933767,STANFORD PARK PT SOUTH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
933767,STANFORD PARK PT SOUTH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
933767,STANFORD PARK PT SOUTH,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
933767,STANFORD PARK PT SOUTH,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
933767,STANFORD PARK PT SOUTH,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
933767,STANFORD PARK PT SOUTH,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
933767,STANFORD PARK PT SOUTH,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
933767,STANFORD PARK PT SOUTH,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
933767,STANFORD PARK PT SOUTH,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
933767,STANFORD PARK PT SOUTH,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
933767,STANFORD PARK PT SOUTH,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
933767,STANFORD PARK PT SOUTH,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
933767,STANFORD PARK PT SOUTH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
933767,STANFORD PARK PT SOUTH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
933767,STANFORD PARK PT SOUTH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
933767,STANFORD PARK PT SOUTH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
933767,STANFORD PARK PT SOUTH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
933767,STANFORD PARK PT SOUTH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
933767,STANFORD PARK PT SOUTH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
933767,STANFORD PARK PT SOUTH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
933767,STANFORD PARK PT SOUTH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
933767,STANFORD PARK PT SOUTH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.64
933767,STANFORD PARK PT SOUTH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,3.73
933767,STANFORD PARK PT SOUTH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
933767,STANFORD PARK PT SOUTH,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
933767,STANFORD PARK PT SOUTH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
933767,STANFORD PARK PT SOUTH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
933767,STANFORD PARK PT SOUTH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
933767,STANFORD PARK PT SOUTH,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
933767,STANFORD PARK PT SOUTH,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
933767,STANFORD PARK PT SOUTH,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
933767,STANFORD PARK PT SOUTH,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
933767,STANFORD PARK PT SOUTH,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
933767,STANFORD PARK PT SOUTH,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
933767,STANFORD PARK PT SOUTH,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
933767,STANFORD PARK PT SOUTH,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
933767,STANFORD PARK PT SOUTH,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
933767,STANFORD PARK PT SOUTH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
933767,STANFORD PARK PT SOUTH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
933767,STANFORD PARK PT SOUTH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
933767,STANFORD PARK PT SOUTH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
933767,STANFORD PARK PT SOUTH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
933767,STANFORD PARK PT SOUTH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
933767,STANFORD PARK PT SOUTH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
933767,STANFORD PARK PT SOUTH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
933767,STANFORD PARK PT SOUTH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.24
933767,STANFORD PARK PT SOUTH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,3.38
933767,STANFORD PARK PT SOUTH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.38
933767,STANFORD PARK PT SOUTH,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,7.7
933767,STANFORD PARK PT SOUTH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
933767,STANFORD PARK PT SOUTH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
933767,STANFORD PARK PT SOUTH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
933767,STANFORD PARK PT SOUTH,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
933767,STANFORD PARK PT SOUTH,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
933767,STANFORD PARK PT SOUTH,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
933767,STANFORD PARK PT SOUTH,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
933767,STANFORD PARK PT SOUTH,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
933767,STANFORD PARK PT SOUTH,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
933767,STANFORD PARK PT SOUTH,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
933767,STANFORD PARK PT SOUTH,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
933767,STANFORD PARK PT SOUTH,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
933767,STANFORD PARK PT SOUTH,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
933767,STANFORD PARK PT SOUTH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
933767,STANFORD PARK PT SOUTH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
933767,STANFORD PARK PT SOUTH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
933767,STANFORD PARK PT SOUTH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
933767,STANFORD PARK PT SOUTH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
933767,STANFORD PARK PT SOUTH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
933767,STANFORD PARK PT SOUTH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
933767,STANFORD PARK PT SOUTH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
933767,STANFORD PARK PT SOUTH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
933767,STANFORD PARK PT SOUTH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.64
933767,STANFORD PARK PT SOUTH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.39
933767,STANFORD PARK PT SOUTH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.99
933767,STANFORD PARK PT SOUTH,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,10.9
933767,STANFORD PARK PT SOUTH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
933767,STANFORD PARK PT SOUTH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
933767,STANFORD PARK PT SOUTH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
933767,STANFORD PARK PT SOUTH,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
933767,STANFORD PARK PT SOUTH,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
933767,STANFORD PARK PT SOUTH,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
933767,STANFORD PARK PT SOUTH,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
933767,STANFORD PARK PT SOUTH,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
933767,STANFORD PARK PT SOUTH,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
933767,STANFORD PARK PT SOUTH,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
933767,STANFORD PARK PT SOUTH,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
933767,STANFORD PARK PT SOUTH,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
933767,STANFORD PARK PT SOUTH,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
933767,STANFORD PARK PT SOUTH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
933767,STANFORD PARK PT SOUTH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
933767,STANFORD PARK PT SOUTH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
933767,STANFORD PARK PT SOUTH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
933767,STANFORD PARK PT SOUTH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
933767,STANFORD PARK PT SOUTH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
933767,STANFORD PARK PT SOUTH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
933767,STANFORD PARK PT SOUTH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
933767,STANFORD PARK PT SOUTH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
933767,STANFORD PARK PT SOUTH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.82
933767,STANFORD PARK PT SOUTH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,3.42
933767,STANFORD PARK PT SOUTH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.61
933767,STANFORD PARK PT SOUTH,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,7.0
933767,STANFORD PARK PT SOUTH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
933767,STANFORD PARK PT SOUTH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
933767,STANFORD PARK PT SOUTH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
933767,STANFORD PARK PT SOUTH,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
933767,STANFORD PARK PT SOUTH,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
933767,STANFORD PARK PT SOUTH,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
933767,STANFORD PARK PT SOUTH,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
933767,STANFORD PARK PT SOUTH,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
933767,STANFORD PARK PT SOUTH,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
933767,STANFORD PARK PT SOUTH,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
933767,STANFORD PARK PT SOUTH,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
933767,STANFORD PARK PT SOUTH,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
933767,STANFORD PARK PT SOUTH,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
933767,STANFORD PARK PT SOUTH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
933767,STANFORD PARK PT SOUTH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
933767,STANFORD PARK PT SOUTH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
933767,STANFORD PARK PT SOUTH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
933767,STANFORD PARK PT SOUTH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
933767,STANFORD PARK PT SOUTH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
933767,STANFORD PARK PT SOUTH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
933767,STANFORD PARK PT SOUTH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
933767,STANFORD PARK PT SOUTH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
933767,STANFORD PARK PT SOUTH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
933767,STANFORD PARK PT SOUTH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.08
933767,STANFORD PARK PT SOUTH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.36
933767,STANFORD PARK PT SOUTH,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,7.1
933767,STANFORD PARK PT SOUTH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
933767,STANFORD PARK PT SOUTH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
933767,STANFORD PARK PT SOUTH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
933767,STANFORD PARK PT SOUTH,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
933767,STANFORD PARK PT SOUTH,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
933767,STANFORD PARK PT SOUTH,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
933767,STANFORD PARK PT SOUTH,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
933767,STANFORD PARK PT SOUTH,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
933767,STANFORD PARK PT SOUTH,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
933767,STANFORD PARK PT SOUTH,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
933767,STANFORD PARK PT SOUTH,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
933767,STANFORD PARK PT SOUTH,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
933767,STANFORD PARK PT SOUTH,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
933767,STANFORD PARK PT SOUTH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
933767,STANFORD PARK PT SOUTH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
933767,STANFORD PARK PT SOUTH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
933767,STANFORD PARK PT SOUTH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
933767,STANFORD PARK PT SOUTH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
933767,STANFORD PARK PT SOUTH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
933767,STANFORD PARK PT SOUTH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
933767,STANFORD PARK PT SOUTH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
933767,STANFORD PARK PT SOUTH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
933767,STANFORD PARK PT SOUTH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.74
933767,STANFORD PARK PT SOUTH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,3.39
933767,STANFORD PARK PT SOUTH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.6
933767,STANFORD PARK PT SOUTH,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,7.5
933767,STANFORD PARK PT SOUTH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
933767,STANFORD PARK PT SOUTH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
933767,STANFORD PARK PT SOUTH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
933767,STANFORD PARK PT SOUTH,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
933767,STANFORD PARK PT SOUTH,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
933767,STANFORD PARK PT SOUTH,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
933767,STANFORD PARK PT SOUTH,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
933767,STANFORD PARK PT SOUTH,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
933767,STANFORD PARK PT SOUTH,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
933767,STANFORD PARK PT SOUTH,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
933767,STANFORD PARK PT SOUTH,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
933767,STANFORD PARK PT SOUTH,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
933767,STANFORD PARK PT SOUTH,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
933767,STANFORD PARK PT SOUTH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
933767,STANFORD PARK PT SOUTH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
933767,STANFORD PARK PT SOUTH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
933767,STANFORD PARK PT SOUTH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
933767,STANFORD PARK PT SOUTH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
933767,STANFORD PARK PT SOUTH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
933767,STANFORD PARK PT SOUTH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
933767,STANFORD PARK PT SOUTH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
933767,STANFORD PARK PT SOUTH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
933767,STANFORD PARK PT SOUTH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.58
933767,STANFORD PARK PT SOUTH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,3.76
933767,STANFORD PARK PT SOUTH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
933767,STANFORD PARK PT SOUTH,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,9.4
933767,STANFORD PARK PT SOUTH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
933767,STANFORD PARK PT SOUTH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
933767,STANFORD PARK PT SOUTH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
933767,STANFORD PARK PT SOUTH,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
933767,STANFORD PARK PT SOUTH,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
933767,STANFORD PARK PT SOUTH,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
933767,STANFORD PARK PT SOUTH,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
933767,STANFORD PARK PT SOUTH,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
933767,STANFORD PARK PT SOUTH,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
933767,STANFORD PARK PT SOUTH,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
933767,STANFORD PARK PT SOUTH,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
933767,STANFORD PARK PT SOUTH,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
933767,STANFORD PARK PT SOUTH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
933767,STANFORD PARK PT SOUTH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
933767,STANFORD PARK PT SOUTH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
933767,STANFORD PARK PT SOUTH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
933767,STANFORD PARK PT SOUTH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
933767,STANFORD PARK PT SOUTH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
933767,STANFORD PARK PT SOUTH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
933767,STANFORD PARK PT SOUTH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
933767,STANFORD PARK PT SOUTH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
933767,STANFORD PARK PT SOUTH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.78
933767,STANFORD PARK PT SOUTH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,3.81
933767,STANFORD PARK PT SOUTH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
933767,STANFORD PARK PT SOUTH,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,9.5
933767,STANFORD PARK PT SOUTH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
