Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933767,STANFORD PARK PT SOUTH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
933767,STANFORD PARK PT SOUTH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
933767,STANFORD PARK PT SOUTH,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
933767,STANFORD PARK PT SOUTH,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
933767,STANFORD PARK PT SOUTH,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
933767,STANFORD PARK PT SOUTH,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
933767,STANFORD PARK PT SOUTH,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
933767,STANFORD PARK PT SOUTH,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
933767,STANFORD PARK PT SOUTH,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
933767,STANFORD PARK PT SOUTH,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
933767,STANFORD PARK PT SOUTH,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
933767,STANFORD PARK PT SOUTH,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
933767,STANFORD PARK PT SOUTH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
933767,STANFORD PARK PT SOUTH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
933767,STANFORD PARK PT SOUTH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
933767,STANFORD PARK PT SOUTH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
933767,STANFORD PARK PT SOUTH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
933767,STANFORD PARK PT SOUTH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
933767,STANFORD PARK PT SOUTH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
933767,STANFORD PARK PT SOUTH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
933767,STANFORD PARK PT SOUTH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
933767,STANFORD PARK PT SOUTH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,4.87
933767,STANFORD PARK PT SOUTH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.54
933767,STANFORD PARK PT SOUTH,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,11.6
933767,STANFORD PARK PT SOUTH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
933767,STANFORD PARK PT SOUTH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
933767,STANFORD PARK PT SOUTH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
933767,STANFORD PARK PT SOUTH,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
933767,STANFORD PARK PT SOUTH,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
933767,STANFORD PARK PT SOUTH,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
933767,STANFORD PARK PT SOUTH,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
933767,STANFORD PARK PT SOUTH,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
933767,STANFORD PARK PT SOUTH,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
933767,STANFORD PARK PT SOUTH,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
933767,STANFORD PARK PT SOUTH,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
933767,STANFORD PARK PT SOUTH,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
933767,STANFORD PARK PT SOUTH,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
933767,STANFORD PARK PT SOUTH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
933767,STANFORD PARK PT SOUTH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
933767,STANFORD PARK PT SOUTH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
933767,STANFORD PARK PT SOUTH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
933767,STANFORD PARK PT SOUTH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
933767,STANFORD PARK PT SOUTH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
933767,STANFORD PARK PT SOUTH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
933767,STANFORD PARK PT SOUTH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
933767,STANFORD PARK PT SOUTH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
933767,STANFORD PARK PT SOUTH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
933767,STANFORD PARK PT SOUTH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,3.23
933767,STANFORD PARK PT SOUTH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
933767,STANFORD PARK PT SOUTH,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
933767,STANFORD PARK PT SOUTH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
933767,STANFORD PARK PT SOUTH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
933767,STANFORD PARK PT SOUTH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
933767,STANFORD PARK PT SOUTH,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
933767,STANFORD PARK PT SOUTH,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
933767,STANFORD PARK PT SOUTH,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
933767,STANFORD PARK PT SOUTH,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
933767,STANFORD PARK PT SOUTH,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
933767,STANFORD PARK PT SOUTH,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
933767,STANFORD PARK PT SOUTH,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
933767,STANFORD PARK PT SOUTH,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
933767,STANFORD PARK PT SOUTH,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
933767,STANFORD PARK PT SOUTH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
933767,STANFORD PARK PT SOUTH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
933767,STANFORD PARK PT SOUTH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
933767,STANFORD PARK PT SOUTH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
933767,STANFORD PARK PT SOUTH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
933767,STANFORD PARK PT SOUTH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
933767,STANFORD PARK PT SOUTH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
933767,STANFORD PARK PT SOUTH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
933767,STANFORD PARK PT SOUTH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.81
933767,STANFORD PARK PT SOUTH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,3.62
933767,STANFORD PARK PT SOUTH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.45
933767,STANFORD PARK PT SOUTH,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
933767,STANFORD PARK PT SOUTH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
933767,STANFORD PARK PT SOUTH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
933767,STANFORD PARK PT SOUTH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
933767,STANFORD PARK PT SOUTH,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
933767,STANFORD PARK PT SOUTH,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
933767,STANFORD PARK PT SOUTH,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
933767,STANFORD PARK PT SOUTH,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
933767,STANFORD PARK PT SOUTH,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
933767,STANFORD PARK PT SOUTH,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
933767,STANFORD PARK PT SOUTH,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
933767,STANFORD PARK PT SOUTH,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
933767,STANFORD PARK PT SOUTH,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
933767,STANFORD PARK PT SOUTH,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
933767,STANFORD PARK PT SOUTH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
933767,STANFORD PARK PT SOUTH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
933767,STANFORD PARK PT SOUTH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
933767,STANFORD PARK PT SOUTH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
933767,STANFORD PARK PT SOUTH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
933767,STANFORD PARK PT SOUTH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
933767,STANFORD PARK PT SOUTH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
933767,STANFORD PARK PT SOUTH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
933767,STANFORD PARK PT SOUTH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
933767,STANFORD PARK PT SOUTH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
933767,STANFORD PARK PT SOUTH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,3.18
933767,STANFORD PARK PT SOUTH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.81
933767,STANFORD PARK PT SOUTH,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
933767,STANFORD PARK PT SOUTH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
933767,STANFORD PARK PT SOUTH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
933767,STANFORD PARK PT SOUTH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
933767,STANFORD PARK PT SOUTH,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
933767,STANFORD PARK PT SOUTH,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
933767,STANFORD PARK PT SOUTH,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
933767,STANFORD PARK PT SOUTH,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
933767,STANFORD PARK PT SOUTH,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
933767,STANFORD PARK PT SOUTH,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
933767,STANFORD PARK PT SOUTH,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
933767,STANFORD PARK PT SOUTH,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
933767,STANFORD PARK PT SOUTH,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
933767,STANFORD PARK PT SOUTH,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
933767,STANFORD PARK PT SOUTH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
933767,STANFORD PARK PT SOUTH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
933767,STANFORD PARK PT SOUTH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
933767,STANFORD PARK PT SOUTH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
933767,STANFORD PARK PT SOUTH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
933767,STANFORD PARK PT SOUTH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
933767,STANFORD PARK PT SOUTH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
933767,STANFORD PARK PT SOUTH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
933767,STANFORD PARK PT SOUTH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.53
933767,STANFORD PARK PT SOUTH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.85
933767,STANFORD PARK PT SOUTH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.33
933767,STANFORD PARK PT SOUTH,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,11.2
933767,STANFORD PARK PT SOUTH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
933767,STANFORD PARK PT SOUTH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
933767,STANFORD PARK PT SOUTH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
933767,STANFORD PARK PT SOUTH,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
933767,STANFORD PARK PT SOUTH,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
933767,STANFORD PARK PT SOUTH,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
933767,STANFORD PARK PT SOUTH,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
933767,STANFORD PARK PT SOUTH,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
933767,STANFORD PARK PT SOUTH,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
933767,STANFORD PARK PT SOUTH,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
933767,STANFORD PARK PT SOUTH,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
933767,STANFORD PARK PT SOUTH,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
933767,STANFORD PARK PT SOUTH,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
933767,STANFORD PARK PT SOUTH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
933767,STANFORD PARK PT SOUTH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
933767,STANFORD PARK PT SOUTH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
933767,STANFORD PARK PT SOUTH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.21
933767,STANFORD PARK PT SOUTH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
933767,STANFORD PARK PT SOUTH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
933767,STANFORD PARK PT SOUTH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
933767,STANFORD PARK PT SOUTH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
933767,STANFORD PARK PT SOUTH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
933767,STANFORD PARK PT SOUTH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.27
933767,STANFORD PARK PT SOUTH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.53
933767,STANFORD PARK PT SOUTH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.98
933767,STANFORD PARK PT SOUTH,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,8.7
933767,STANFORD PARK PT SOUTH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
933767,STANFORD PARK PT SOUTH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
933767,STANFORD PARK PT SOUTH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
933767,STANFORD PARK PT SOUTH,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
933767,STANFORD PARK PT SOUTH,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
933767,STANFORD PARK PT SOUTH,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
933767,STANFORD PARK PT SOUTH,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
933767,STANFORD PARK PT SOUTH,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
933767,STANFORD PARK PT SOUTH,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
933767,STANFORD PARK PT SOUTH,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
933767,STANFORD PARK PT SOUTH,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
933767,STANFORD PARK PT SOUTH,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
933767,STANFORD PARK PT SOUTH,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
933767,STANFORD PARK PT SOUTH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
933767,STANFORD PARK PT SOUTH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
933767,STANFORD PARK PT SOUTH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
933767,STANFORD PARK PT SOUTH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
933767,STANFORD PARK PT SOUTH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
933767,STANFORD PARK PT SOUTH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
933767,STANFORD PARK PT SOUTH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
933767,STANFORD PARK PT SOUTH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
933767,STANFORD PARK PT SOUTH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.11
933767,STANFORD PARK PT SOUTH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.21
933767,STANFORD PARK PT SOUTH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.96
933767,STANFORD PARK PT SOUTH,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,10.7
933767,STANFORD PARK PT SOUTH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
933767,STANFORD PARK PT SOUTH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
933767,STANFORD PARK PT SOUTH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
933767,STANFORD PARK PT SOUTH,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
933767,STANFORD PARK PT SOUTH,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
933767,STANFORD PARK PT SOUTH,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
933767,STANFORD PARK PT SOUTH,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
933767,STANFORD PARK PT SOUTH,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
933767,STANFORD PARK PT SOUTH,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
933767,STANFORD PARK PT SOUTH,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
933767,STANFORD PARK PT SOUTH,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
933767,STANFORD PARK PT SOUTH,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
933767,STANFORD PARK PT SOUTH,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
933767,STANFORD PARK PT SOUTH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
933767,STANFORD PARK PT SOUTH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
933767,STANFORD PARK PT SOUTH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
933767,STANFORD PARK PT SOUTH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
933767,STANFORD PARK PT SOUTH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
933767,STANFORD PARK PT SOUTH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
933767,STANFORD PARK PT SOUTH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
933767,STANFORD PARK PT SOUTH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
933767,STANFORD PARK PT SOUTH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
933767,STANFORD PARK PT SOUTH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
933767,STANFORD PARK PT SOUTH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,3.73
933767,STANFORD PARK PT SOUTH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.48
933767,STANFORD PARK PT SOUTH,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,11.9
933767,STANFORD PARK PT SOUTH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
933767,STANFORD PARK PT SOUTH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
933767,STANFORD PARK PT SOUTH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
933767,STANFORD PARK PT SOUTH,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
933767,STANFORD PARK PT SOUTH,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
933767,STANFORD PARK PT SOUTH,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
933767,STANFORD PARK PT SOUTH,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
933767,STANFORD PARK PT SOUTH,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
933767,STANFORD PARK PT SOUTH,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
933767,STANFORD PARK PT SOUTH,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
933767,STANFORD PARK PT SOUTH,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
933767,STANFORD PARK PT SOUTH,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
933767,STANFORD PARK PT SOUTH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
933767,STANFORD PARK PT SOUTH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
933767,STANFORD PARK PT SOUTH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
933767,STANFORD PARK PT SOUTH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
933767,STANFORD PARK PT SOUTH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
933767,STANFORD PARK PT SOUTH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
933767,STANFORD PARK PT SOUTH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
933767,STANFORD PARK PT SOUTH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
933767,STANFORD PARK PT SOUTH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.3
933767,STANFORD PARK PT SOUTH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,3.51
933767,STANFORD PARK PT SOUTH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.27
933767,STANFORD PARK PT SOUTH,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
933767,STANFORD PARK PT SOUTH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
933767,STANFORD PARK PT SOUTH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
933767,STANFORD PARK PT SOUTH,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
933767,STANFORD PARK PT SOUTH,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
933767,STANFORD PARK PT SOUTH,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
933767,STANFORD PARK PT SOUTH,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
933767,STANFORD PARK PT SOUTH,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
933767,STANFORD PARK PT SOUTH,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
933767,STANFORD PARK PT SOUTH,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
933767,STANFORD PARK PT SOUTH,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
933767,STANFORD PARK PT SOUTH,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
933767,STANFORD PARK PT SOUTH,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
933767,STANFORD PARK PT SOUTH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
933767,STANFORD PARK PT SOUTH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
933767,STANFORD PARK PT SOUTH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
933767,STANFORD PARK PT SOUTH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
933767,STANFORD PARK PT SOUTH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
933767,STANFORD PARK PT SOUTH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
933767,STANFORD PARK PT SOUTH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
933767,STANFORD PARK PT SOUTH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
933767,STANFORD PARK PT SOUTH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
933767,STANFORD PARK PT SOUTH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.8
933767,STANFORD PARK PT SOUTH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.26
933767,STANFORD PARK PT SOUTH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,1.89
933767,STANFORD PARK PT SOUTH,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
933767,STANFORD PARK PT SOUTH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
933767,STANFORD PARK PT SOUTH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
933767,STANFORD PARK PT SOUTH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
933767,STANFORD PARK PT SOUTH,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
933767,STANFORD PARK PT SOUTH,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
933767,STANFORD PARK PT SOUTH,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
933767,STANFORD PARK PT SOUTH,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
933767,STANFORD PARK PT SOUTH,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
933767,STANFORD PARK PT SOUTH,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
933767,STANFORD PARK PT SOUTH,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
933767,STANFORD PARK PT SOUTH,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
933767,STANFORD PARK PT SOUTH,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
933767,STANFORD PARK PT SOUTH,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
933767,STANFORD PARK PT SOUTH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
933767,STANFORD PARK PT SOUTH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
933767,STANFORD PARK PT SOUTH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
933767,STANFORD PARK PT SOUTH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
933767,STANFORD PARK PT SOUTH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
933767,STANFORD PARK PT SOUTH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
933767,STANFORD PARK PT SOUTH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
933767,STANFORD PARK PT SOUTH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
933767,STANFORD PARK PT SOUTH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
933767,STANFORD PARK PT SOUTH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.88
933767,STANFORD PARK PT SOUTH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.46
933767,STANFORD PARK PT SOUTH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.45
933767,STANFORD PARK PT SOUTH,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
933767,STANFORD PARK PT SOUTH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
933767,STANFORD PARK PT SOUTH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
933767,STANFORD PARK PT SOUTH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
933767,STANFORD PARK PT SOUTH,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
933767,STANFORD PARK PT SOUTH,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
933767,STANFORD PARK PT SOUTH,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
933767,STANFORD PARK PT SOUTH,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
933767,STANFORD PARK PT SOUTH,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
933767,STANFORD PARK PT SOUTH,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
933767,STANFORD PARK PT SOUTH,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
933767,STANFORD PARK PT SOUTH,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
933767,STANFORD PARK PT SOUTH,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
933767,STANFORD PARK PT SOUTH,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
933767,STANFORD PARK PT SOUTH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
933767,STANFORD PARK PT SOUTH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
933767,STANFORD PARK PT SOUTH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
933767,STANFORD PARK PT SOUTH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
933767,STANFORD PARK PT SOUTH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
933767,STANFORD PARK PT SOUTH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
933767,STANFORD PARK PT SOUTH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
933767,STANFORD PARK PT SOUTH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
933767,STANFORD PARK PT SOUTH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
933767,STANFORD PARK PT SOUTH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.44
933767,STANFORD PARK PT SOUTH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.94
933767,STANFORD PARK PT SOUTH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.52
933767,STANFORD PARK PT SOUTH,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
933767,STANFORD PARK PT SOUTH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
933767,STANFORD PARK PT SOUTH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
933767,STANFORD PARK PT SOUTH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
933767,STANFORD PARK PT SOUTH,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
933767,STANFORD PARK PT SOUTH,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
933767,STANFORD PARK PT SOUTH,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
933767,STANFORD PARK PT SOUTH,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
933767,STANFORD PARK PT SOUTH,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
933767,STANFORD PARK PT SOUTH,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
933767,STANFORD PARK PT SOUTH,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
933767,STANFORD PARK PT SOUTH,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
933767,STANFORD PARK PT SOUTH,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
933767,STANFORD PARK PT SOUTH,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
933767,STANFORD PARK PT SOUTH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
933767,STANFORD PARK PT SOUTH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
933767,STANFORD PARK PT SOUTH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
933767,STANFORD PARK PT SOUTH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
933767,STANFORD PARK PT SOUTH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933767,STANFORD PARK PT SOUTH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
933767,STANFORD PARK PT SOUTH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
933767,STANFORD PARK PT SOUTH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
933767,STANFORD PARK PT SOUTH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
933767,STANFORD PARK PT SOUTH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.5
933767,STANFORD PARK PT SOUTH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.15
933767,STANFORD PARK PT SOUTH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.24
933767,STANFORD PARK PT SOUTH,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
933767,STANFORD PARK PT SOUTH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
933767,STANFORD PARK PT SOUTH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
933767,STANFORD PARK PT SOUTH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
933767,STANFORD PARK PT SOUTH,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
933767,STANFORD PARK PT SOUTH,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
933767,STANFORD PARK PT SOUTH,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
933767,STANFORD PARK PT SOUTH,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
933767,STANFORD PARK PT SOUTH,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
933767,STANFORD PARK PT SOUTH,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
933767,STANFORD PARK PT SOUTH,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
933767,STANFORD PARK PT SOUTH,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
933767,STANFORD PARK PT SOUTH,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
933767,STANFORD PARK PT SOUTH,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
933767,STANFORD PARK PT SOUTH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
933767,STANFORD PARK PT SOUTH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
933767,STANFORD PARK PT SOUTH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
933767,STANFORD PARK PT SOUTH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
933767,STANFORD PARK PT SOUTH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
933767,STANFORD PARK PT SOUTH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
933767,STANFORD PARK PT SOUTH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
933767,STANFORD PARK PT SOUTH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
933767,STANFORD PARK PT SOUTH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
933767,STANFORD PARK PT SOUTH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.87
933767,STANFORD PARK PT SOUTH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.36
933767,STANFORD PARK PT SOUTH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.94
933767,STANFORD PARK PT SOUTH,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
933767,STANFORD PARK PT SOUTH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
933767,STANFORD PARK PT SOUTH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
933767,STANFORD PARK PT SOUTH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
933767,STANFORD PARK PT SOUTH,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
933767,STANFORD PARK PT SOUTH,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
933767,STANFORD PARK PT SOUTH,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
933767,STANFORD PARK PT SOUTH,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
933767,STANFORD PARK PT SOUTH,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
933767,STANFORD PARK PT SOUTH,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
933767,STANFORD PARK PT SOUTH,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
933767,STANFORD PARK PT SOUTH,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
933767,STANFORD PARK PT SOUTH,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
933767,STANFORD PARK PT SOUTH,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
933767,STANFORD PARK PT SOUTH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
933767,STANFORD PARK PT SOUTH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
933767,STANFORD PARK PT SOUTH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
933767,STANFORD PARK PT SOUTH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
933767,STANFORD PARK PT SOUTH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
933767,STANFORD PARK PT SOUTH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
933767,STANFORD PARK PT SOUTH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
933767,STANFORD PARK PT SOUTH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
933767,STANFORD PARK PT SOUTH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.55
933767,STANFORD PARK PT SOUTH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.5
933767,STANFORD PARK PT SOUTH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.83
933767,STANFORD PARK PT SOUTH,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
933767,STANFORD PARK PT SOUTH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
933767,STANFORD PARK PT SOUTH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
933767,STANFORD PARK PT SOUTH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
933767,STANFORD PARK PT SOUTH,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
933767,STANFORD PARK PT SOUTH,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
933767,STANFORD PARK PT SOUTH,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
933767,STANFORD PARK PT SOUTH,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
933767,STANFORD PARK PT SOUTH,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
933767,STANFORD PARK PT SOUTH,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
933767,STANFORD PARK PT SOUTH,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
933767,STANFORD PARK PT SOUTH,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
933767,STANFORD PARK PT SOUTH,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
933767,STANFORD PARK PT SOUTH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
933767,STANFORD PARK PT SOUTH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
933767,STANFORD PARK PT SOUTH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
933767,STANFORD PARK PT SOUTH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
933767,STANFORD PARK PT SOUTH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
933767,STANFORD PARK PT SOUTH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
933767,STANFORD PARK PT SOUTH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
933767,STANFORD PARK PT SOUTH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
933767,STANFORD PARK PT SOUTH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
933767,STANFORD PARK PT SOUTH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
933767,STANFORD PARK PT SOUTH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.19
933767,STANFORD PARK PT SOUTH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.02
933767,STANFORD PARK PT SOUTH,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
933767,STANFORD PARK PT SOUTH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
933767,STANFORD PARK PT SOUTH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
933767,STANFORD PARK PT SOUTH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
933767,STANFORD PARK PT SOUTH,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
933767,STANFORD PARK PT SOUTH,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
933767,STANFORD PARK PT SOUTH,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
933767,STANFORD PARK PT SOUTH,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
933767,STANFORD PARK PT SOUTH,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
933767,STANFORD PARK PT SOUTH,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
933767,STANFORD PARK PT SOUTH,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
933767,STANFORD PARK PT SOUTH,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
933767,STANFORD PARK PT SOUTH,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
933767,STANFORD PARK PT SOUTH,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
933767,STANFORD PARK PT SOUTH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
933767,STANFORD PARK PT SOUTH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
933767,STANFORD PARK PT SOUTH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
933767,STANFORD PARK PT SOUTH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
933767,STANFORD PARK PT SOUTH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
933767,STANFORD PARK PT SOUTH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
933767,STANFORD PARK PT SOUTH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
933767,STANFORD PARK PT SOUTH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
933767,STANFORD PARK PT SOUTH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
933767,STANFORD PARK PT SOUTH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.24
933767,STANFORD PARK PT SOUTH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.14
933767,STANFORD PARK PT SOUTH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.03
933767,STANFORD PARK PT SOUTH,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
933767,STANFORD PARK PT SOUTH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
933767,STANFORD PARK PT SOUTH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
933767,STANFORD PARK PT SOUTH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
933767,STANFORD PARK PT SOUTH,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
933767,STANFORD PARK PT SOUTH,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
933767,STANFORD PARK PT SOUTH,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
933767,STANFORD PARK PT SOUTH,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
933767,STANFORD PARK PT SOUTH,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
933767,STANFORD PARK PT SOUTH,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
933767,STANFORD PARK PT SOUTH,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
933767,STANFORD PARK PT SOUTH,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
933767,STANFORD PARK PT SOUTH,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
933767,STANFORD PARK PT SOUTH,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
933767,STANFORD PARK PT SOUTH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
933767,STANFORD PARK PT SOUTH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
933767,STANFORD PARK PT SOUTH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
933767,STANFORD PARK PT SOUTH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
933767,STANFORD PARK PT SOUTH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
933767,STANFORD PARK PT SOUTH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
933767,STANFORD PARK PT SOUTH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
933767,STANFORD PARK PT SOUTH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
933767,STANFORD PARK PT SOUTH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
933767,STANFORD PARK PT SOUTH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.8
933767,STANFORD PARK PT SOUTH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.53
933767,STANFORD PARK PT SOUTH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.56
933767,STANFORD PARK PT SOUTH,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
933767,STANFORD PARK PT SOUTH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
933767,STANFORD PARK PT SOUTH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
933767,STANFORD PARK PT SOUTH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
933767,STANFORD PARK PT SOUTH,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
933767,STANFORD PARK PT SOUTH,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
933767,STANFORD PARK PT SOUTH,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
933767,STANFORD PARK PT SOUTH,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
933767,STANFORD PARK PT SOUTH,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
933767,STANFORD PARK PT SOUTH,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
933767,STANFORD PARK PT SOUTH,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
933767,STANFORD PARK PT SOUTH,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
933767,STANFORD PARK PT SOUTH,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
933767,STANFORD PARK PT SOUTH,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
933767,STANFORD PARK PT SOUTH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
933767,STANFORD PARK PT SOUTH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
933767,STANFORD PARK PT SOUTH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
933767,STANFORD PARK PT SOUTH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
933767,STANFORD PARK PT SOUTH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
933767,STANFORD PARK PT SOUTH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
933767,STANFORD PARK PT SOUTH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
933767,STANFORD PARK PT SOUTH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
933767,STANFORD PARK PT SOUTH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
933767,STANFORD PARK PT SOUTH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.02
933767,STANFORD PARK PT SOUTH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.88
933767,STANFORD PARK PT SOUTH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.28
933767,STANFORD PARK PT SOUTH,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
933767,STANFORD PARK PT SOUTH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
933767,STANFORD PARK PT SOUTH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
933767,STANFORD PARK PT SOUTH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
933767,STANFORD PARK PT SOUTH,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
933767,STANFORD PARK PT SOUTH,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
933767,STANFORD PARK PT SOUTH,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
933767,STANFORD PARK PT SOUTH,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
933767,STANFORD PARK PT SOUTH,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
933767,STANFORD PARK PT SOUTH,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
933767,STANFORD PARK PT SOUTH,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
933767,STANFORD PARK PT SOUTH,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
933767,STANFORD PARK PT SOUTH,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
933767,STANFORD PARK PT SOUTH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
933767,STANFORD PARK PT SOUTH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
933767,STANFORD PARK PT SOUTH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
933767,STANFORD PARK PT SOUTH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
933767,STANFORD PARK PT SOUTH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
933767,STANFORD PARK PT SOUTH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
933767,STANFORD PARK PT SOUTH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
933767,STANFORD PARK PT SOUTH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
