Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933767,STANFORD PARK PT SOUTH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
933767,STANFORD PARK PT SOUTH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.33
933767,STANFORD PARK PT SOUTH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.35
933767,STANFORD PARK PT SOUTH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.61
933767,STANFORD PARK PT SOUTH,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
933767,STANFORD PARK PT SOUTH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
933767,STANFORD PARK PT SOUTH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
933767,STANFORD PARK PT SOUTH,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
933767,STANFORD PARK PT SOUTH,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
933767,STANFORD PARK PT SOUTH,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
933767,STANFORD PARK PT SOUTH,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
933767,STANFORD PARK PT SOUTH,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
933767,STANFORD PARK PT SOUTH,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
933767,STANFORD PARK PT SOUTH,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
933767,STANFORD PARK PT SOUTH,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
933767,STANFORD PARK PT SOUTH,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
933767,STANFORD PARK PT SOUTH,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
933767,STANFORD PARK PT SOUTH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
933767,STANFORD PARK PT SOUTH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
933767,STANFORD PARK PT SOUTH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
933767,STANFORD PARK PT SOUTH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
933767,STANFORD PARK PT SOUTH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
933767,STANFORD PARK PT SOUTH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
933767,STANFORD PARK PT SOUTH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
933767,STANFORD PARK PT SOUTH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
933767,STANFORD PARK PT SOUTH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
933767,STANFORD PARK PT SOUTH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
933767,STANFORD PARK PT SOUTH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.86
933767,STANFORD PARK PT SOUTH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.34
933767,STANFORD PARK PT SOUTH,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,10.6
933767,STANFORD PARK PT SOUTH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
933767,STANFORD PARK PT SOUTH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
933767,STANFORD PARK PT SOUTH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
933767,STANFORD PARK PT SOUTH,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
933767,STANFORD PARK PT SOUTH,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
933767,STANFORD PARK PT SOUTH,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
933767,STANFORD PARK PT SOUTH,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
933767,STANFORD PARK PT SOUTH,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
933767,STANFORD PARK PT SOUTH,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
933767,STANFORD PARK PT SOUTH,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
933767,STANFORD PARK PT SOUTH,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
933767,STANFORD PARK PT SOUTH,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
933767,STANFORD PARK PT SOUTH,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
933767,STANFORD PARK PT SOUTH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
933767,STANFORD PARK PT SOUTH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
933767,STANFORD PARK PT SOUTH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
933767,STANFORD PARK PT SOUTH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
933767,STANFORD PARK PT SOUTH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
933767,STANFORD PARK PT SOUTH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
933767,STANFORD PARK PT SOUTH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
933767,STANFORD PARK PT SOUTH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
933767,STANFORD PARK PT SOUTH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
933767,STANFORD PARK PT SOUTH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.1
933767,STANFORD PARK PT SOUTH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.33
933767,STANFORD PARK PT SOUTH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
933767,STANFORD PARK PT SOUTH,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,11.6
933767,STANFORD PARK PT SOUTH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
933767,STANFORD PARK PT SOUTH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
933767,STANFORD PARK PT SOUTH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
933767,STANFORD PARK PT SOUTH,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
933767,STANFORD PARK PT SOUTH,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
933767,STANFORD PARK PT SOUTH,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
933767,STANFORD PARK PT SOUTH,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
933767,STANFORD PARK PT SOUTH,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
933767,STANFORD PARK PT SOUTH,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
933767,STANFORD PARK PT SOUTH,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
933767,STANFORD PARK PT SOUTH,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
933767,STANFORD PARK PT SOUTH,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
933767,STANFORD PARK PT SOUTH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
933767,STANFORD PARK PT SOUTH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
933767,STANFORD PARK PT SOUTH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
933767,STANFORD PARK PT SOUTH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
933767,STANFORD PARK PT SOUTH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
933767,STANFORD PARK PT SOUTH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
933767,STANFORD PARK PT SOUTH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
933767,STANFORD PARK PT SOUTH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
933767,STANFORD PARK PT SOUTH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
933767,STANFORD PARK PT SOUTH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.68
933767,STANFORD PARK PT SOUTH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.93
933767,STANFORD PARK PT SOUTH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.98
933767,STANFORD PARK PT SOUTH,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
933767,STANFORD PARK PT SOUTH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
933767,STANFORD PARK PT SOUTH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
933767,STANFORD PARK PT SOUTH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
933767,STANFORD PARK PT SOUTH,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
933767,STANFORD PARK PT SOUTH,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
933767,STANFORD PARK PT SOUTH,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
933767,STANFORD PARK PT SOUTH,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
933767,STANFORD PARK PT SOUTH,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
933767,STANFORD PARK PT SOUTH,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
933767,STANFORD PARK PT SOUTH,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
933767,STANFORD PARK PT SOUTH,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
933767,STANFORD PARK PT SOUTH,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
933767,STANFORD PARK PT SOUTH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
933767,STANFORD PARK PT SOUTH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
933767,STANFORD PARK PT SOUTH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
933767,STANFORD PARK PT SOUTH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
933767,STANFORD PARK PT SOUTH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
933767,STANFORD PARK PT SOUTH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
933767,STANFORD PARK PT SOUTH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
933767,STANFORD PARK PT SOUTH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
933767,STANFORD PARK PT SOUTH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
933767,STANFORD PARK PT SOUTH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.34
933767,STANFORD PARK PT SOUTH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.37
933767,STANFORD PARK PT SOUTH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
933767,STANFORD PARK PT SOUTH,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
933767,STANFORD PARK PT SOUTH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
933767,STANFORD PARK PT SOUTH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
933767,STANFORD PARK PT SOUTH,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
933767,STANFORD PARK PT SOUTH,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
933767,STANFORD PARK PT SOUTH,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
933767,STANFORD PARK PT SOUTH,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
933767,STANFORD PARK PT SOUTH,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
933767,STANFORD PARK PT SOUTH,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
933767,STANFORD PARK PT SOUTH,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
933767,STANFORD PARK PT SOUTH,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
933767,STANFORD PARK PT SOUTH,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
933767,STANFORD PARK PT SOUTH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
933767,STANFORD PARK PT SOUTH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
933767,STANFORD PARK PT SOUTH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
933767,STANFORD PARK PT SOUTH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
933767,STANFORD PARK PT SOUTH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
933767,STANFORD PARK PT SOUTH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
933767,STANFORD PARK PT SOUTH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
933767,STANFORD PARK PT SOUTH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
933767,STANFORD PARK PT SOUTH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.67
933767,STANFORD PARK PT SOUTH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.07
933767,STANFORD PARK PT SOUTH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.2
933767,STANFORD PARK PT SOUTH,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
933767,STANFORD PARK PT SOUTH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
933767,STANFORD PARK PT SOUTH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
933767,STANFORD PARK PT SOUTH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
933767,STANFORD PARK PT SOUTH,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
933767,STANFORD PARK PT SOUTH,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
933767,STANFORD PARK PT SOUTH,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
933767,STANFORD PARK PT SOUTH,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
933767,STANFORD PARK PT SOUTH,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
933767,STANFORD PARK PT SOUTH,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
933767,STANFORD PARK PT SOUTH,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
933767,STANFORD PARK PT SOUTH,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
933767,STANFORD PARK PT SOUTH,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
933767,STANFORD PARK PT SOUTH,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
933767,STANFORD PARK PT SOUTH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
933767,STANFORD PARK PT SOUTH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
933767,STANFORD PARK PT SOUTH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
933767,STANFORD PARK PT SOUTH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
933767,STANFORD PARK PT SOUTH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
933767,STANFORD PARK PT SOUTH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
933767,STANFORD PARK PT SOUTH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
933767,STANFORD PARK PT SOUTH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
933767,STANFORD PARK PT SOUTH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
933767,STANFORD PARK PT SOUTH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.44
933767,STANFORD PARK PT SOUTH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
933767,STANFORD PARK PT SOUTH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.78
933767,STANFORD PARK PT SOUTH,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
933767,STANFORD PARK PT SOUTH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
933767,STANFORD PARK PT SOUTH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
933767,STANFORD PARK PT SOUTH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
933767,STANFORD PARK PT SOUTH,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
933767,STANFORD PARK PT SOUTH,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
933767,STANFORD PARK PT SOUTH,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
933767,STANFORD PARK PT SOUTH,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
933767,STANFORD PARK PT SOUTH,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
933767,STANFORD PARK PT SOUTH,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
933767,STANFORD PARK PT SOUTH,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
933767,STANFORD PARK PT SOUTH,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
933767,STANFORD PARK PT SOUTH,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
933767,STANFORD PARK PT SOUTH,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
933767,STANFORD PARK PT SOUTH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
933767,STANFORD PARK PT SOUTH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
933767,STANFORD PARK PT SOUTH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
933767,STANFORD PARK PT SOUTH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
933767,STANFORD PARK PT SOUTH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
933767,STANFORD PARK PT SOUTH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
933767,STANFORD PARK PT SOUTH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
933767,STANFORD PARK PT SOUTH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
933767,STANFORD PARK PT SOUTH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
933767,STANFORD PARK PT SOUTH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.7
933767,STANFORD PARK PT SOUTH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.82
933767,STANFORD PARK PT SOUTH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.75
933767,STANFORD PARK PT SOUTH,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
933767,STANFORD PARK PT SOUTH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
933767,STANFORD PARK PT SOUTH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
933767,STANFORD PARK PT SOUTH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
933767,STANFORD PARK PT SOUTH,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
933767,STANFORD PARK PT SOUTH,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
933767,STANFORD PARK PT SOUTH,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
933767,STANFORD PARK PT SOUTH,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
933767,STANFORD PARK PT SOUTH,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
933767,STANFORD PARK PT SOUTH,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
933767,STANFORD PARK PT SOUTH,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
933767,STANFORD PARK PT SOUTH,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
933767,STANFORD PARK PT SOUTH,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
933767,STANFORD PARK PT SOUTH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
933767,STANFORD PARK PT SOUTH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
933767,STANFORD PARK PT SOUTH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
933767,STANFORD PARK PT SOUTH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
933767,STANFORD PARK PT SOUTH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
933767,STANFORD PARK PT SOUTH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
933767,STANFORD PARK PT SOUTH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
933767,STANFORD PARK PT SOUTH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
933767,STANFORD PARK PT SOUTH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.13
933767,STANFORD PARK PT SOUTH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.14
933767,STANFORD PARK PT SOUTH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
933767,STANFORD PARK PT SOUTH,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
933767,STANFORD PARK PT SOUTH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
933767,STANFORD PARK PT SOUTH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
933767,STANFORD PARK PT SOUTH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
933767,STANFORD PARK PT SOUTH,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
933767,STANFORD PARK PT SOUTH,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
933767,STANFORD PARK PT SOUTH,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
933767,STANFORD PARK PT SOUTH,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
933767,STANFORD PARK PT SOUTH,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
933767,STANFORD PARK PT SOUTH,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
933767,STANFORD PARK PT SOUTH,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
933767,STANFORD PARK PT SOUTH,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
933767,STANFORD PARK PT SOUTH,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
933767,STANFORD PARK PT SOUTH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
933767,STANFORD PARK PT SOUTH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
933767,STANFORD PARK PT SOUTH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
933767,STANFORD PARK PT SOUTH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
933767,STANFORD PARK PT SOUTH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
933767,STANFORD PARK PT SOUTH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
933767,STANFORD PARK PT SOUTH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
933767,STANFORD PARK PT SOUTH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
933767,STANFORD PARK PT SOUTH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.12
933767,STANFORD PARK PT SOUTH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.94
933767,STANFORD PARK PT SOUTH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.87
933767,STANFORD PARK PT SOUTH,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
933767,STANFORD PARK PT SOUTH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
933767,STANFORD PARK PT SOUTH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
933767,STANFORD PARK PT SOUTH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
933767,STANFORD PARK PT SOUTH,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
933767,STANFORD PARK PT SOUTH,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
933767,STANFORD PARK PT SOUTH,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
933767,STANFORD PARK PT SOUTH,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
933767,STANFORD PARK PT SOUTH,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
933767,STANFORD PARK PT SOUTH,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
933767,STANFORD PARK PT SOUTH,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
933767,STANFORD PARK PT SOUTH,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
933767,STANFORD PARK PT SOUTH,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
933767,STANFORD PARK PT SOUTH,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
933767,STANFORD PARK PT SOUTH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
933767,STANFORD PARK PT SOUTH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
933767,STANFORD PARK PT SOUTH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
933767,STANFORD PARK PT SOUTH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
933767,STANFORD PARK PT SOUTH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
933767,STANFORD PARK PT SOUTH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
933767,STANFORD PARK PT SOUTH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
933767,STANFORD PARK PT SOUTH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
933767,STANFORD PARK PT SOUTH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
933767,STANFORD PARK PT SOUTH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.89
933767,STANFORD PARK PT SOUTH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.37
933767,STANFORD PARK PT SOUTH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.22
933767,STANFORD PARK PT SOUTH,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
933767,STANFORD PARK PT SOUTH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
933767,STANFORD PARK PT SOUTH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
933767,STANFORD PARK PT SOUTH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
933767,STANFORD PARK PT SOUTH,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
933767,STANFORD PARK PT SOUTH,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
933767,STANFORD PARK PT SOUTH,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
933767,STANFORD PARK PT SOUTH,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
933767,STANFORD PARK PT SOUTH,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
933767,STANFORD PARK PT SOUTH,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
933767,STANFORD PARK PT SOUTH,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
933767,STANFORD PARK PT SOUTH,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
933767,STANFORD PARK PT SOUTH,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
933767,STANFORD PARK PT SOUTH,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
933767,STANFORD PARK PT SOUTH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
933767,STANFORD PARK PT SOUTH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
933767,STANFORD PARK PT SOUTH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
933767,STANFORD PARK PT SOUTH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
933767,STANFORD PARK PT SOUTH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
933767,STANFORD PARK PT SOUTH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
933767,STANFORD PARK PT SOUTH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
933767,STANFORD PARK PT SOUTH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
933767,STANFORD PARK PT SOUTH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
933767,STANFORD PARK PT SOUTH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.74
933767,STANFORD PARK PT SOUTH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.94
933767,STANFORD PARK PT SOUTH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.83
933767,STANFORD PARK PT SOUTH,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
933767,STANFORD PARK PT SOUTH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
933767,STANFORD PARK PT SOUTH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
933767,STANFORD PARK PT SOUTH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
933767,STANFORD PARK PT SOUTH,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
933767,STANFORD PARK PT SOUTH,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
933767,STANFORD PARK PT SOUTH,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
933767,STANFORD PARK PT SOUTH,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
933767,STANFORD PARK PT SOUTH,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
933767,STANFORD PARK PT SOUTH,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
933767,STANFORD PARK PT SOUTH,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,16.3
933767,STANFORD PARK PT SOUTH,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
933767,STANFORD PARK PT SOUTH,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
933767,STANFORD PARK PT SOUTH,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
933767,STANFORD PARK PT SOUTH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
933767,STANFORD PARK PT SOUTH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
933767,STANFORD PARK PT SOUTH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
933767,STANFORD PARK PT SOUTH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
933767,STANFORD PARK PT SOUTH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
933767,STANFORD PARK PT SOUTH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
933767,STANFORD PARK PT SOUTH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
933767,STANFORD PARK PT SOUTH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
933767,STANFORD PARK PT SOUTH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
933767,STANFORD PARK PT SOUTH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.01
933767,STANFORD PARK PT SOUTH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.8
933767,STANFORD PARK PT SOUTH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.53
933767,STANFORD PARK PT SOUTH,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
933767,STANFORD PARK PT SOUTH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
933767,STANFORD PARK PT SOUTH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
933767,STANFORD PARK PT SOUTH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
933767,STANFORD PARK PT SOUTH,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
933767,STANFORD PARK PT SOUTH,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
933767,STANFORD PARK PT SOUTH,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
933767,STANFORD PARK PT SOUTH,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
933767,STANFORD PARK PT SOUTH,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
933767,STANFORD PARK PT SOUTH,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
933767,STANFORD PARK PT SOUTH,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
933767,STANFORD PARK PT SOUTH,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
933767,STANFORD PARK PT SOUTH,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
933767,STANFORD PARK PT SOUTH,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
933767,STANFORD PARK PT SOUTH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
933767,STANFORD PARK PT SOUTH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
933767,STANFORD PARK PT SOUTH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
933767,STANFORD PARK PT SOUTH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
933767,STANFORD PARK PT SOUTH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
933767,STANFORD PARK PT SOUTH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
933767,STANFORD PARK PT SOUTH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
933767,STANFORD PARK PT SOUTH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
933767,STANFORD PARK PT SOUTH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
933767,STANFORD PARK PT SOUTH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
933767,STANFORD PARK PT SOUTH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.23
933767,STANFORD PARK PT SOUTH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.02
933767,STANFORD PARK PT SOUTH,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,14.3
933767,STANFORD PARK PT SOUTH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
933767,STANFORD PARK PT SOUTH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
933767,STANFORD PARK PT SOUTH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
933767,STANFORD PARK PT SOUTH,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
933767,STANFORD PARK PT SOUTH,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
933767,STANFORD PARK PT SOUTH,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
933767,STANFORD PARK PT SOUTH,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
933767,STANFORD PARK PT SOUTH,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
933767,STANFORD PARK PT SOUTH,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
933767,STANFORD PARK PT SOUTH,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,28.5
933767,STANFORD PARK PT SOUTH,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
933767,STANFORD PARK PT SOUTH,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
933767,STANFORD PARK PT SOUTH,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
933767,STANFORD PARK PT SOUTH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
933767,STANFORD PARK PT SOUTH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
933767,STANFORD PARK PT SOUTH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
933767,STANFORD PARK PT SOUTH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
933767,STANFORD PARK PT SOUTH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
933767,STANFORD PARK PT SOUTH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
933767,STANFORD PARK PT SOUTH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
933767,STANFORD PARK PT SOUTH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
933767,STANFORD PARK PT SOUTH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
933767,STANFORD PARK PT SOUTH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.59
933767,STANFORD PARK PT SOUTH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
933767,STANFORD PARK PT SOUTH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.24
933767,STANFORD PARK PT SOUTH,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
933767,STANFORD PARK PT SOUTH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
933767,STANFORD PARK PT SOUTH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
933767,STANFORD PARK PT SOUTH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
933767,STANFORD PARK PT SOUTH,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
933767,STANFORD PARK PT SOUTH,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
933767,STANFORD PARK PT SOUTH,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
933767,STANFORD PARK PT SOUTH,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
933767,STANFORD PARK PT SOUTH,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
933767,STANFORD PARK PT SOUTH,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
933767,STANFORD PARK PT SOUTH,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
933767,STANFORD PARK PT SOUTH,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
933767,STANFORD PARK PT SOUTH,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
933767,STANFORD PARK PT SOUTH,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
933767,STANFORD PARK PT SOUTH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
933767,STANFORD PARK PT SOUTH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
933767,STANFORD PARK PT SOUTH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
933767,STANFORD PARK PT SOUTH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
933767,STANFORD PARK PT SOUTH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
933767,STANFORD PARK PT SOUTH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
933767,STANFORD PARK PT SOUTH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
933767,STANFORD PARK PT SOUTH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
933767,STANFORD PARK PT SOUTH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
933767,STANFORD PARK PT SOUTH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.17
933767,STANFORD PARK PT SOUTH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
933767,STANFORD PARK PT SOUTH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.24
933767,STANFORD PARK PT SOUTH,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
933767,STANFORD PARK PT SOUTH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
933767,STANFORD PARK PT SOUTH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
933767,STANFORD PARK PT SOUTH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
933767,STANFORD PARK PT SOUTH,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
933767,STANFORD PARK PT SOUTH,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
933767,STANFORD PARK PT SOUTH,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
933767,STANFORD PARK PT SOUTH,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
933767,STANFORD PARK PT SOUTH,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
933767,STANFORD PARK PT SOUTH,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
933767,STANFORD PARK PT SOUTH,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
933767,STANFORD PARK PT SOUTH,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
933767,STANFORD PARK PT SOUTH,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
933767,STANFORD PARK PT SOUTH,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
933767,STANFORD PARK PT SOUTH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
933767,STANFORD PARK PT SOUTH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
933767,STANFORD PARK PT SOUTH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
933767,STANFORD PARK PT SOUTH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
933767,STANFORD PARK PT SOUTH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
933767,STANFORD PARK PT SOUTH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
933767,STANFORD PARK PT SOUTH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
933767,STANFORD PARK PT SOUTH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
933767,STANFORD PARK PT SOUTH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
933767,STANFORD PARK PT SOUTH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.54
933767,STANFORD PARK PT SOUTH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
933767,STANFORD PARK PT SOUTH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.71
933767,STANFORD PARK PT SOUTH,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
933767,STANFORD PARK PT SOUTH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
933767,STANFORD PARK PT SOUTH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
933767,STANFORD PARK PT SOUTH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
933767,STANFORD PARK PT SOUTH,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
933767,STANFORD PARK PT SOUTH,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
933767,STANFORD PARK PT SOUTH,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
933767,STANFORD PARK PT SOUTH,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
933767,STANFORD PARK PT SOUTH,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
933767,STANFORD PARK PT SOUTH,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
933767,STANFORD PARK PT SOUTH,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
933767,STANFORD PARK PT SOUTH,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
933767,STANFORD PARK PT SOUTH,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
933767,STANFORD PARK PT SOUTH,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
933767,STANFORD PARK PT SOUTH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
933767,STANFORD PARK PT SOUTH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
933767,STANFORD PARK PT SOUTH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
933767,STANFORD PARK PT SOUTH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
933767,STANFORD PARK PT SOUTH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
933767,STANFORD PARK PT SOUTH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
933767,STANFORD PARK PT SOUTH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
933767,STANFORD PARK PT SOUTH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
933767,STANFORD PARK PT SOUTH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
933767,STANFORD PARK PT SOUTH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.8
933767,STANFORD PARK PT SOUTH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
933767,STANFORD PARK PT SOUTH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.27
933767,STANFORD PARK PT SOUTH,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
933767,STANFORD PARK PT SOUTH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
933767,STANFORD PARK PT SOUTH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
933767,STANFORD PARK PT SOUTH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
933767,STANFORD PARK PT SOUTH,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
933767,STANFORD PARK PT SOUTH,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
933767,STANFORD PARK PT SOUTH,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
933767,STANFORD PARK PT SOUTH,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
933767,STANFORD PARK PT SOUTH,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
933767,STANFORD PARK PT SOUTH,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
933767,STANFORD PARK PT SOUTH,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
933767,STANFORD PARK PT SOUTH,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
933767,STANFORD PARK PT SOUTH,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
933767,STANFORD PARK PT SOUTH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
933767,STANFORD PARK PT SOUTH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
933767,STANFORD PARK PT SOUTH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
933767,STANFORD PARK PT SOUTH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
933767,STANFORD PARK PT SOUTH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
933767,STANFORD PARK PT SOUTH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
933767,STANFORD PARK PT SOUTH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
933767,STANFORD PARK PT SOUTH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
933767,STANFORD PARK PT SOUTH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.21
933767,STANFORD PARK PT SOUTH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
933767,STANFORD PARK PT SOUTH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.83
933767,STANFORD PARK PT SOUTH,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
933767,STANFORD PARK PT SOUTH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
933767,STANFORD PARK PT SOUTH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
933767,STANFORD PARK PT SOUTH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
933767,STANFORD PARK PT SOUTH,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
933767,STANFORD PARK PT SOUTH,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
933767,STANFORD PARK PT SOUTH,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
933767,STANFORD PARK PT SOUTH,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
933767,STANFORD PARK PT SOUTH,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
933767,STANFORD PARK PT SOUTH,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
933767,STANFORD PARK PT SOUTH,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
933767,STANFORD PARK PT SOUTH,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
933767,STANFORD PARK PT SOUTH,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
933767,STANFORD PARK PT SOUTH,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
933767,STANFORD PARK PT SOUTH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
933767,STANFORD PARK PT SOUTH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
933767,STANFORD PARK PT SOUTH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
933767,STANFORD PARK PT SOUTH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
933767,STANFORD PARK PT SOUTH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
933767,STANFORD PARK PT SOUTH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
933767,STANFORD PARK PT SOUTH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
933767,STANFORD PARK PT SOUTH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
933767,STANFORD PARK PT SOUTH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.58
933767,STANFORD PARK PT SOUTH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
933767,STANFORD PARK PT SOUTH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.28
933767,STANFORD PARK PT SOUTH,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
933767,STANFORD PARK PT SOUTH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
933767,STANFORD PARK PT SOUTH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
933767,STANFORD PARK PT SOUTH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
933767,STANFORD PARK PT SOUTH,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
933767,STANFORD PARK PT SOUTH,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
933767,STANFORD PARK PT SOUTH,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
933767,STANFORD PARK PT SOUTH,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
933767,STANFORD PARK PT SOUTH,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
933767,STANFORD PARK PT SOUTH,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
933767,STANFORD PARK PT SOUTH,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
933767,STANFORD PARK PT SOUTH,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
933767,STANFORD PARK PT SOUTH,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
933767,STANFORD PARK PT SOUTH,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
933767,STANFORD PARK PT SOUTH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
933767,STANFORD PARK PT SOUTH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
