Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933767,STANFORD PARK PT SOUTH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
933767,STANFORD PARK PT SOUTH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
933767,STANFORD PARK PT SOUTH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
933767,STANFORD PARK PT SOUTH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
933767,STANFORD PARK PT SOUTH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
933767,STANFORD PARK PT SOUTH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
933767,STANFORD PARK PT SOUTH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
933767,STANFORD PARK PT SOUTH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.35
933767,STANFORD PARK PT SOUTH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.61
933767,STANFORD PARK PT SOUTH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.22
933767,STANFORD PARK PT SOUTH,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
933767,STANFORD PARK PT SOUTH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
933767,STANFORD PARK PT SOUTH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
933767,STANFORD PARK PT SOUTH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
933767,STANFORD PARK PT SOUTH,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
933767,STANFORD PARK PT SOUTH,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
933767,STANFORD PARK PT SOUTH,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
933767,STANFORD PARK PT SOUTH,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
933767,STANFORD PARK PT SOUTH,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
933767,STANFORD PARK PT SOUTH,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
933767,STANFORD PARK PT SOUTH,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
933767,STANFORD PARK PT SOUTH,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
933767,STANFORD PARK PT SOUTH,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
933767,STANFORD PARK PT SOUTH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
933767,STANFORD PARK PT SOUTH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
933767,STANFORD PARK PT SOUTH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
933767,STANFORD PARK PT SOUTH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
933767,STANFORD PARK PT SOUTH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
933767,STANFORD PARK PT SOUTH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
933767,STANFORD PARK PT SOUTH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
933767,STANFORD PARK PT SOUTH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
933767,STANFORD PARK PT SOUTH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
933767,STANFORD PARK PT SOUTH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
933767,STANFORD PARK PT SOUTH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.64
933767,STANFORD PARK PT SOUTH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.32
933767,STANFORD PARK PT SOUTH,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
933767,STANFORD PARK PT SOUTH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
933767,STANFORD PARK PT SOUTH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
933767,STANFORD PARK PT SOUTH,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
933767,STANFORD PARK PT SOUTH,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
933767,STANFORD PARK PT SOUTH,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
933767,STANFORD PARK PT SOUTH,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
933767,STANFORD PARK PT SOUTH,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
933767,STANFORD PARK PT SOUTH,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
933767,STANFORD PARK PT SOUTH,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
933767,STANFORD PARK PT SOUTH,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
933767,STANFORD PARK PT SOUTH,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
933767,STANFORD PARK PT SOUTH,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
933767,STANFORD PARK PT SOUTH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
933767,STANFORD PARK PT SOUTH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
933767,STANFORD PARK PT SOUTH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
933767,STANFORD PARK PT SOUTH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
933767,STANFORD PARK PT SOUTH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
933767,STANFORD PARK PT SOUTH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
933767,STANFORD PARK PT SOUTH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
933767,STANFORD PARK PT SOUTH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
933767,STANFORD PARK PT SOUTH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
933767,STANFORD PARK PT SOUTH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.23
933767,STANFORD PARK PT SOUTH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.37
933767,STANFORD PARK PT SOUTH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.24
933767,STANFORD PARK PT SOUTH,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,14.7
933767,STANFORD PARK PT SOUTH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
933767,STANFORD PARK PT SOUTH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
933767,STANFORD PARK PT SOUTH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
933767,STANFORD PARK PT SOUTH,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
933767,STANFORD PARK PT SOUTH,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
933767,STANFORD PARK PT SOUTH,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
933767,STANFORD PARK PT SOUTH,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
933767,STANFORD PARK PT SOUTH,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
933767,STANFORD PARK PT SOUTH,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
933767,STANFORD PARK PT SOUTH,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
933767,STANFORD PARK PT SOUTH,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
933767,STANFORD PARK PT SOUTH,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
933767,STANFORD PARK PT SOUTH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
933767,STANFORD PARK PT SOUTH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
933767,STANFORD PARK PT SOUTH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
933767,STANFORD PARK PT SOUTH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
933767,STANFORD PARK PT SOUTH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
933767,STANFORD PARK PT SOUTH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
933767,STANFORD PARK PT SOUTH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
933767,STANFORD PARK PT SOUTH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
933767,STANFORD PARK PT SOUTH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.57
933767,STANFORD PARK PT SOUTH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.71
933767,STANFORD PARK PT SOUTH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.43
933767,STANFORD PARK PT SOUTH,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
933767,STANFORD PARK PT SOUTH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
933767,STANFORD PARK PT SOUTH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
933767,STANFORD PARK PT SOUTH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
933767,STANFORD PARK PT SOUTH,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
933767,STANFORD PARK PT SOUTH,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
933767,STANFORD PARK PT SOUTH,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
933767,STANFORD PARK PT SOUTH,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
933767,STANFORD PARK PT SOUTH,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
933767,STANFORD PARK PT SOUTH,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
933767,STANFORD PARK PT SOUTH,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
933767,STANFORD PARK PT SOUTH,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
933767,STANFORD PARK PT SOUTH,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
933767,STANFORD PARK PT SOUTH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
933767,STANFORD PARK PT SOUTH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
933767,STANFORD PARK PT SOUTH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
933767,STANFORD PARK PT SOUTH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
933767,STANFORD PARK PT SOUTH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933767,STANFORD PARK PT SOUTH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
933767,STANFORD PARK PT SOUTH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
933767,STANFORD PARK PT SOUTH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
933767,STANFORD PARK PT SOUTH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
933767,STANFORD PARK PT SOUTH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.42
933767,STANFORD PARK PT SOUTH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
933767,STANFORD PARK PT SOUTH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.82
933767,STANFORD PARK PT SOUTH,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
933767,STANFORD PARK PT SOUTH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
933767,STANFORD PARK PT SOUTH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
933767,STANFORD PARK PT SOUTH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
933767,STANFORD PARK PT SOUTH,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
933767,STANFORD PARK PT SOUTH,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
933767,STANFORD PARK PT SOUTH,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
933767,STANFORD PARK PT SOUTH,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
933767,STANFORD PARK PT SOUTH,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
933767,STANFORD PARK PT SOUTH,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
933767,STANFORD PARK PT SOUTH,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
933767,STANFORD PARK PT SOUTH,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
933767,STANFORD PARK PT SOUTH,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
933767,STANFORD PARK PT SOUTH,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
933767,STANFORD PARK PT SOUTH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
933767,STANFORD PARK PT SOUTH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
933767,STANFORD PARK PT SOUTH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
933767,STANFORD PARK PT SOUTH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
933767,STANFORD PARK PT SOUTH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
933767,STANFORD PARK PT SOUTH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
933767,STANFORD PARK PT SOUTH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
933767,STANFORD PARK PT SOUTH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
933767,STANFORD PARK PT SOUTH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
933767,STANFORD PARK PT SOUTH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.19
933767,STANFORD PARK PT SOUTH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.25
933767,STANFORD PARK PT SOUTH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.2
933767,STANFORD PARK PT SOUTH,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,12.6
933767,STANFORD PARK PT SOUTH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
933767,STANFORD PARK PT SOUTH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
933767,STANFORD PARK PT SOUTH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
933767,STANFORD PARK PT SOUTH,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
933767,STANFORD PARK PT SOUTH,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
933767,STANFORD PARK PT SOUTH,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
933767,STANFORD PARK PT SOUTH,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
933767,STANFORD PARK PT SOUTH,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
933767,STANFORD PARK PT SOUTH,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
933767,STANFORD PARK PT SOUTH,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
933767,STANFORD PARK PT SOUTH,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
933767,STANFORD PARK PT SOUTH,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
933767,STANFORD PARK PT SOUTH,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
933767,STANFORD PARK PT SOUTH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
933767,STANFORD PARK PT SOUTH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
933767,STANFORD PARK PT SOUTH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
933767,STANFORD PARK PT SOUTH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
933767,STANFORD PARK PT SOUTH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
933767,STANFORD PARK PT SOUTH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
933767,STANFORD PARK PT SOUTH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
933767,STANFORD PARK PT SOUTH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
933767,STANFORD PARK PT SOUTH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
933767,STANFORD PARK PT SOUTH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
933767,STANFORD PARK PT SOUTH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
933767,STANFORD PARK PT SOUTH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.02
933767,STANFORD PARK PT SOUTH,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
933767,STANFORD PARK PT SOUTH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
933767,STANFORD PARK PT SOUTH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
933767,STANFORD PARK PT SOUTH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
933767,STANFORD PARK PT SOUTH,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
933767,STANFORD PARK PT SOUTH,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
933767,STANFORD PARK PT SOUTH,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
933767,STANFORD PARK PT SOUTH,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
933767,STANFORD PARK PT SOUTH,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
933767,STANFORD PARK PT SOUTH,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
933767,STANFORD PARK PT SOUTH,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
933767,STANFORD PARK PT SOUTH,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
933767,STANFORD PARK PT SOUTH,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
933767,STANFORD PARK PT SOUTH,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
933767,STANFORD PARK PT SOUTH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
933767,STANFORD PARK PT SOUTH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
933767,STANFORD PARK PT SOUTH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
933767,STANFORD PARK PT SOUTH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
933767,STANFORD PARK PT SOUTH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
933767,STANFORD PARK PT SOUTH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
933767,STANFORD PARK PT SOUTH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
933767,STANFORD PARK PT SOUTH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
933767,STANFORD PARK PT SOUTH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
933767,STANFORD PARK PT SOUTH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.91
933767,STANFORD PARK PT SOUTH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
933767,STANFORD PARK PT SOUTH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.15
933767,STANFORD PARK PT SOUTH,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
933767,STANFORD PARK PT SOUTH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
933767,STANFORD PARK PT SOUTH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
933767,STANFORD PARK PT SOUTH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
933767,STANFORD PARK PT SOUTH,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
933767,STANFORD PARK PT SOUTH,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
933767,STANFORD PARK PT SOUTH,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
933767,STANFORD PARK PT SOUTH,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
933767,STANFORD PARK PT SOUTH,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
933767,STANFORD PARK PT SOUTH,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
933767,STANFORD PARK PT SOUTH,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
933767,STANFORD PARK PT SOUTH,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
933767,STANFORD PARK PT SOUTH,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
933767,STANFORD PARK PT SOUTH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
933767,STANFORD PARK PT SOUTH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
933767,STANFORD PARK PT SOUTH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
933767,STANFORD PARK PT SOUTH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
933767,STANFORD PARK PT SOUTH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
933767,STANFORD PARK PT SOUTH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
933767,STANFORD PARK PT SOUTH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
933767,STANFORD PARK PT SOUTH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.67
933767,STANFORD PARK PT SOUTH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
933767,STANFORD PARK PT SOUTH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.31
933767,STANFORD PARK PT SOUTH,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
933767,STANFORD PARK PT SOUTH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
933767,STANFORD PARK PT SOUTH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
933767,STANFORD PARK PT SOUTH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
933767,STANFORD PARK PT SOUTH,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
933767,STANFORD PARK PT SOUTH,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
933767,STANFORD PARK PT SOUTH,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
933767,STANFORD PARK PT SOUTH,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
933767,STANFORD PARK PT SOUTH,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
933767,STANFORD PARK PT SOUTH,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
933767,STANFORD PARK PT SOUTH,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
933767,STANFORD PARK PT SOUTH,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
933767,STANFORD PARK PT SOUTH,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
933767,STANFORD PARK PT SOUTH,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
933767,STANFORD PARK PT SOUTH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
933767,STANFORD PARK PT SOUTH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
933767,STANFORD PARK PT SOUTH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
933767,STANFORD PARK PT SOUTH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
933767,STANFORD PARK PT SOUTH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
933767,STANFORD PARK PT SOUTH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
933767,STANFORD PARK PT SOUTH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
933767,STANFORD PARK PT SOUTH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
933767,STANFORD PARK PT SOUTH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
933767,STANFORD PARK PT SOUTH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.56
933767,STANFORD PARK PT SOUTH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
933767,STANFORD PARK PT SOUTH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.2
933767,STANFORD PARK PT SOUTH,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
933767,STANFORD PARK PT SOUTH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
933767,STANFORD PARK PT SOUTH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
933767,STANFORD PARK PT SOUTH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
933767,STANFORD PARK PT SOUTH,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
933767,STANFORD PARK PT SOUTH,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
933767,STANFORD PARK PT SOUTH,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
933767,STANFORD PARK PT SOUTH,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
933767,STANFORD PARK PT SOUTH,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
933767,STANFORD PARK PT SOUTH,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,14.9
933767,STANFORD PARK PT SOUTH,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
933767,STANFORD PARK PT SOUTH,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
933767,STANFORD PARK PT SOUTH,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
933767,STANFORD PARK PT SOUTH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
933767,STANFORD PARK PT SOUTH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
933767,STANFORD PARK PT SOUTH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
933767,STANFORD PARK PT SOUTH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
933767,STANFORD PARK PT SOUTH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
933767,STANFORD PARK PT SOUTH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
933767,STANFORD PARK PT SOUTH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
933767,STANFORD PARK PT SOUTH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
933767,STANFORD PARK PT SOUTH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.24
933767,STANFORD PARK PT SOUTH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
933767,STANFORD PARK PT SOUTH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.4
933767,STANFORD PARK PT SOUTH,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
933767,STANFORD PARK PT SOUTH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
933767,STANFORD PARK PT SOUTH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
933767,STANFORD PARK PT SOUTH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
933767,STANFORD PARK PT SOUTH,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
933767,STANFORD PARK PT SOUTH,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
933767,STANFORD PARK PT SOUTH,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
933767,STANFORD PARK PT SOUTH,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
933767,STANFORD PARK PT SOUTH,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
933767,STANFORD PARK PT SOUTH,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
933767,STANFORD PARK PT SOUTH,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
933767,STANFORD PARK PT SOUTH,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
933767,STANFORD PARK PT SOUTH,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
933767,STANFORD PARK PT SOUTH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
933767,STANFORD PARK PT SOUTH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
933767,STANFORD PARK PT SOUTH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
933767,STANFORD PARK PT SOUTH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
933767,STANFORD PARK PT SOUTH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
933767,STANFORD PARK PT SOUTH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
933767,STANFORD PARK PT SOUTH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
933767,STANFORD PARK PT SOUTH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
933767,STANFORD PARK PT SOUTH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.63
933767,STANFORD PARK PT SOUTH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.06
933767,STANFORD PARK PT SOUTH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
933767,STANFORD PARK PT SOUTH,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,8.1
933767,STANFORD PARK PT SOUTH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
933767,STANFORD PARK PT SOUTH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
933767,STANFORD PARK PT SOUTH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
933767,STANFORD PARK PT SOUTH,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
933767,STANFORD PARK PT SOUTH,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
933767,STANFORD PARK PT SOUTH,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
933767,STANFORD PARK PT SOUTH,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
933767,STANFORD PARK PT SOUTH,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
933767,STANFORD PARK PT SOUTH,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
933767,STANFORD PARK PT SOUTH,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
933767,STANFORD PARK PT SOUTH,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
933767,STANFORD PARK PT SOUTH,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
933767,STANFORD PARK PT SOUTH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
933767,STANFORD PARK PT SOUTH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
933767,STANFORD PARK PT SOUTH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
933767,STANFORD PARK PT SOUTH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
933767,STANFORD PARK PT SOUTH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
933767,STANFORD PARK PT SOUTH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
933767,STANFORD PARK PT SOUTH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
933767,STANFORD PARK PT SOUTH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
933767,STANFORD PARK PT SOUTH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
933767,STANFORD PARK PT SOUTH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.42
933767,STANFORD PARK PT SOUTH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.6
933767,STANFORD PARK PT SOUTH,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,11.6
933767,STANFORD PARK PT SOUTH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
933767,STANFORD PARK PT SOUTH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
933767,STANFORD PARK PT SOUTH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
933767,STANFORD PARK PT SOUTH,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
933767,STANFORD PARK PT SOUTH,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
933767,STANFORD PARK PT SOUTH,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
933767,STANFORD PARK PT SOUTH,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
933767,STANFORD PARK PT SOUTH,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
933767,STANFORD PARK PT SOUTH,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
933767,STANFORD PARK PT SOUTH,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
933767,STANFORD PARK PT SOUTH,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
933767,STANFORD PARK PT SOUTH,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
933767,STANFORD PARK PT SOUTH,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
933767,STANFORD PARK PT SOUTH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
933767,STANFORD PARK PT SOUTH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
933767,STANFORD PARK PT SOUTH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
933767,STANFORD PARK PT SOUTH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
933767,STANFORD PARK PT SOUTH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
933767,STANFORD PARK PT SOUTH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
933767,STANFORD PARK PT SOUTH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
933767,STANFORD PARK PT SOUTH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
933767,STANFORD PARK PT SOUTH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
933767,STANFORD PARK PT SOUTH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.35
933767,STANFORD PARK PT SOUTH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.12
933767,STANFORD PARK PT SOUTH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.17
933767,STANFORD PARK PT SOUTH,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
933767,STANFORD PARK PT SOUTH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
933767,STANFORD PARK PT SOUTH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
933767,STANFORD PARK PT SOUTH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
933767,STANFORD PARK PT SOUTH,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
933767,STANFORD PARK PT SOUTH,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
933767,STANFORD PARK PT SOUTH,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
933767,STANFORD PARK PT SOUTH,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
933767,STANFORD PARK PT SOUTH,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
933767,STANFORD PARK PT SOUTH,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
933767,STANFORD PARK PT SOUTH,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
933767,STANFORD PARK PT SOUTH,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
933767,STANFORD PARK PT SOUTH,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
933767,STANFORD PARK PT SOUTH,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
933767,STANFORD PARK PT SOUTH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
933767,STANFORD PARK PT SOUTH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
933767,STANFORD PARK PT SOUTH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
933767,STANFORD PARK PT SOUTH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
933767,STANFORD PARK PT SOUTH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
933767,STANFORD PARK PT SOUTH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
933767,STANFORD PARK PT SOUTH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
933767,STANFORD PARK PT SOUTH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
933767,STANFORD PARK PT SOUTH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
933767,STANFORD PARK PT SOUTH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.37
933767,STANFORD PARK PT SOUTH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.37
933767,STANFORD PARK PT SOUTH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.58
933767,STANFORD PARK PT SOUTH,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
933767,STANFORD PARK PT SOUTH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
933767,STANFORD PARK PT SOUTH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
933767,STANFORD PARK PT SOUTH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
933767,STANFORD PARK PT SOUTH,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
933767,STANFORD PARK PT SOUTH,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
933767,STANFORD PARK PT SOUTH,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
933767,STANFORD PARK PT SOUTH,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
933767,STANFORD PARK PT SOUTH,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
933767,STANFORD PARK PT SOUTH,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
933767,STANFORD PARK PT SOUTH,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
933767,STANFORD PARK PT SOUTH,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
933767,STANFORD PARK PT SOUTH,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
933767,STANFORD PARK PT SOUTH,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
933767,STANFORD PARK PT SOUTH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
933767,STANFORD PARK PT SOUTH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
933767,STANFORD PARK PT SOUTH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
933767,STANFORD PARK PT SOUTH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
933767,STANFORD PARK PT SOUTH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
933767,STANFORD PARK PT SOUTH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
933767,STANFORD PARK PT SOUTH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
933767,STANFORD PARK PT SOUTH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
933767,STANFORD PARK PT SOUTH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.58
933767,STANFORD PARK PT SOUTH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.6
933767,STANFORD PARK PT SOUTH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.46
933767,STANFORD PARK PT SOUTH,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
933767,STANFORD PARK PT SOUTH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
933767,STANFORD PARK PT SOUTH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
933767,STANFORD PARK PT SOUTH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
933767,STANFORD PARK PT SOUTH,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
933767,STANFORD PARK PT SOUTH,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
933767,STANFORD PARK PT SOUTH,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
933767,STANFORD PARK PT SOUTH,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
933767,STANFORD PARK PT SOUTH,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
933767,STANFORD PARK PT SOUTH,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
933767,STANFORD PARK PT SOUTH,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
933767,STANFORD PARK PT SOUTH,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
933767,STANFORD PARK PT SOUTH,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
933767,STANFORD PARK PT SOUTH,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
933767,STANFORD PARK PT SOUTH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
933767,STANFORD PARK PT SOUTH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
933767,STANFORD PARK PT SOUTH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
933767,STANFORD PARK PT SOUTH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
933767,STANFORD PARK PT SOUTH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
933767,STANFORD PARK PT SOUTH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
933767,STANFORD PARK PT SOUTH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
933767,STANFORD PARK PT SOUTH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
933767,STANFORD PARK PT SOUTH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
933767,STANFORD PARK PT SOUTH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
933767,STANFORD PARK PT SOUTH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.53
933767,STANFORD PARK PT SOUTH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
933767,STANFORD PARK PT SOUTH,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
933767,STANFORD PARK PT SOUTH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
933767,STANFORD PARK PT SOUTH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
933767,STANFORD PARK PT SOUTH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
933767,STANFORD PARK PT SOUTH,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
933767,STANFORD PARK PT SOUTH,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
933767,STANFORD PARK PT SOUTH,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
933767,STANFORD PARK PT SOUTH,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
933767,STANFORD PARK PT SOUTH,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
933767,STANFORD PARK PT SOUTH,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
933767,STANFORD PARK PT SOUTH,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
933767,STANFORD PARK PT SOUTH,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
933767,STANFORD PARK PT SOUTH,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
933767,STANFORD PARK PT SOUTH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
933767,STANFORD PARK PT SOUTH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
933767,STANFORD PARK PT SOUTH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
933767,STANFORD PARK PT SOUTH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
933767,STANFORD PARK PT SOUTH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
933767,STANFORD PARK PT SOUTH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
933767,STANFORD PARK PT SOUTH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
933767,STANFORD PARK PT SOUTH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
933767,STANFORD PARK PT SOUTH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
933767,STANFORD PARK PT SOUTH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.14
933767,STANFORD PARK PT SOUTH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.06
933767,STANFORD PARK PT SOUTH,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
933767,STANFORD PARK PT SOUTH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
933767,STANFORD PARK PT SOUTH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
933767,STANFORD PARK PT SOUTH,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
933767,STANFORD PARK PT SOUTH,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
933767,STANFORD PARK PT SOUTH,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
933767,STANFORD PARK PT SOUTH,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
933767,STANFORD PARK PT SOUTH,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
933767,STANFORD PARK PT SOUTH,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
933767,STANFORD PARK PT SOUTH,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
933767,STANFORD PARK PT SOUTH,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
933767,STANFORD PARK PT SOUTH,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
933767,STANFORD PARK PT SOUTH,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
933767,STANFORD PARK PT SOUTH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
933767,STANFORD PARK PT SOUTH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
933767,STANFORD PARK PT SOUTH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
933767,STANFORD PARK PT SOUTH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
933767,STANFORD PARK PT SOUTH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
933767,STANFORD PARK PT SOUTH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
933767,STANFORD PARK PT SOUTH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
933767,STANFORD PARK PT SOUTH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
933767,STANFORD PARK PT SOUTH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
933767,STANFORD PARK PT SOUTH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.78
933767,STANFORD PARK PT SOUTH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.21
933767,STANFORD PARK PT SOUTH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.74
933767,STANFORD PARK PT SOUTH,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
933767,STANFORD PARK PT SOUTH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
933767,STANFORD PARK PT SOUTH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
933767,STANFORD PARK PT SOUTH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
933767,STANFORD PARK PT SOUTH,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
933767,STANFORD PARK PT SOUTH,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
933767,STANFORD PARK PT SOUTH,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
933767,STANFORD PARK PT SOUTH,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
933767,STANFORD PARK PT SOUTH,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
933767,STANFORD PARK PT SOUTH,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
933767,STANFORD PARK PT SOUTH,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
933767,STANFORD PARK PT SOUTH,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
933767,STANFORD PARK PT SOUTH,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
933767,STANFORD PARK PT SOUTH,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
933767,STANFORD PARK PT SOUTH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
933767,STANFORD PARK PT SOUTH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
933767,STANFORD PARK PT SOUTH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
933767,STANFORD PARK PT SOUTH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
933767,STANFORD PARK PT SOUTH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
933767,STANFORD PARK PT SOUTH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
933767,STANFORD PARK PT SOUTH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
933767,STANFORD PARK PT SOUTH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
933767,STANFORD PARK PT SOUTH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
933767,STANFORD PARK PT SOUTH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.43
933767,STANFORD PARK PT SOUTH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.92
933767,STANFORD PARK PT SOUTH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.73
933767,STANFORD PARK PT SOUTH,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
933767,STANFORD PARK PT SOUTH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
933767,STANFORD PARK PT SOUTH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
933767,STANFORD PARK PT SOUTH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
933767,STANFORD PARK PT SOUTH,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
933767,STANFORD PARK PT SOUTH,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933767,STANFORD PARK PT SOUTH,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
933767,STANFORD PARK PT SOUTH,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
933767,STANFORD PARK PT SOUTH,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
