Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933767,STANFORD PARK PT SOUTH,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
933767,STANFORD PARK PT SOUTH,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
933767,STANFORD PARK PT SOUTH,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
933767,STANFORD PARK PT SOUTH,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
933767,STANFORD PARK PT SOUTH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
933767,STANFORD PARK PT SOUTH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
933767,STANFORD PARK PT SOUTH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
933767,STANFORD PARK PT SOUTH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
933767,STANFORD PARK PT SOUTH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
933767,STANFORD PARK PT SOUTH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
933767,STANFORD PARK PT SOUTH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
933767,STANFORD PARK PT SOUTH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.28
933767,STANFORD PARK PT SOUTH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.5
933767,STANFORD PARK PT SOUTH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.01
933767,STANFORD PARK PT SOUTH,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
933767,STANFORD PARK PT SOUTH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
933767,STANFORD PARK PT SOUTH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
933767,STANFORD PARK PT SOUTH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
933767,STANFORD PARK PT SOUTH,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
933767,STANFORD PARK PT SOUTH,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
933767,STANFORD PARK PT SOUTH,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
933767,STANFORD PARK PT SOUTH,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
933767,STANFORD PARK PT SOUTH,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
933767,STANFORD PARK PT SOUTH,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
933767,STANFORD PARK PT SOUTH,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
933767,STANFORD PARK PT SOUTH,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
933767,STANFORD PARK PT SOUTH,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
933767,STANFORD PARK PT SOUTH,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
933767,STANFORD PARK PT SOUTH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
933767,STANFORD PARK PT SOUTH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
933767,STANFORD PARK PT SOUTH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
933767,STANFORD PARK PT SOUTH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
933767,STANFORD PARK PT SOUTH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933767,STANFORD PARK PT SOUTH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
933767,STANFORD PARK PT SOUTH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
933767,STANFORD PARK PT SOUTH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
933767,STANFORD PARK PT SOUTH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
933767,STANFORD PARK PT SOUTH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.7
933767,STANFORD PARK PT SOUTH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.4
933767,STANFORD PARK PT SOUTH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.58
933767,STANFORD PARK PT SOUTH,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
933767,STANFORD PARK PT SOUTH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
933767,STANFORD PARK PT SOUTH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
933767,STANFORD PARK PT SOUTH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
933767,STANFORD PARK PT SOUTH,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
933767,STANFORD PARK PT SOUTH,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
933767,STANFORD PARK PT SOUTH,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933767,STANFORD PARK PT SOUTH,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
933767,STANFORD PARK PT SOUTH,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
933767,STANFORD PARK PT SOUTH,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
933767,STANFORD PARK PT SOUTH,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
933767,STANFORD PARK PT SOUTH,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
933767,STANFORD PARK PT SOUTH,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
933767,STANFORD PARK PT SOUTH,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
933767,STANFORD PARK PT SOUTH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
933767,STANFORD PARK PT SOUTH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
933767,STANFORD PARK PT SOUTH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
933767,STANFORD PARK PT SOUTH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
933767,STANFORD PARK PT SOUTH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
933767,STANFORD PARK PT SOUTH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
933767,STANFORD PARK PT SOUTH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
933767,STANFORD PARK PT SOUTH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
933767,STANFORD PARK PT SOUTH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
933767,STANFORD PARK PT SOUTH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
933767,STANFORD PARK PT SOUTH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.08
933767,STANFORD PARK PT SOUTH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.96
933767,STANFORD PARK PT SOUTH,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
933767,STANFORD PARK PT SOUTH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
933767,STANFORD PARK PT SOUTH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
933767,STANFORD PARK PT SOUTH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
933767,STANFORD PARK PT SOUTH,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
933767,STANFORD PARK PT SOUTH,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
933767,STANFORD PARK PT SOUTH,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
933767,STANFORD PARK PT SOUTH,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
933767,STANFORD PARK PT SOUTH,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
933767,STANFORD PARK PT SOUTH,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
933767,STANFORD PARK PT SOUTH,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
933767,STANFORD PARK PT SOUTH,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
933767,STANFORD PARK PT SOUTH,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
933767,STANFORD PARK PT SOUTH,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
933767,STANFORD PARK PT SOUTH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
933767,STANFORD PARK PT SOUTH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
933767,STANFORD PARK PT SOUTH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
933767,STANFORD PARK PT SOUTH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
933767,STANFORD PARK PT SOUTH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
933767,STANFORD PARK PT SOUTH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
933767,STANFORD PARK PT SOUTH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
933767,STANFORD PARK PT SOUTH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
933767,STANFORD PARK PT SOUTH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
933767,STANFORD PARK PT SOUTH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.34
933767,STANFORD PARK PT SOUTH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.83
933767,STANFORD PARK PT SOUTH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
933767,STANFORD PARK PT SOUTH,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
933767,STANFORD PARK PT SOUTH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
933767,STANFORD PARK PT SOUTH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
933767,STANFORD PARK PT SOUTH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
933767,STANFORD PARK PT SOUTH,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
933767,STANFORD PARK PT SOUTH,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
933767,STANFORD PARK PT SOUTH,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
933767,STANFORD PARK PT SOUTH,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
933767,STANFORD PARK PT SOUTH,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
933767,STANFORD PARK PT SOUTH,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
933767,STANFORD PARK PT SOUTH,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
933767,STANFORD PARK PT SOUTH,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
933767,STANFORD PARK PT SOUTH,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
933767,STANFORD PARK PT SOUTH,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
933767,STANFORD PARK PT SOUTH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
933767,STANFORD PARK PT SOUTH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
933767,STANFORD PARK PT SOUTH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
933767,STANFORD PARK PT SOUTH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
933767,STANFORD PARK PT SOUTH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
933767,STANFORD PARK PT SOUTH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
933767,STANFORD PARK PT SOUTH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
933767,STANFORD PARK PT SOUTH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
933767,STANFORD PARK PT SOUTH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
933767,STANFORD PARK PT SOUTH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.12
933767,STANFORD PARK PT SOUTH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.77
933767,STANFORD PARK PT SOUTH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.64
933767,STANFORD PARK PT SOUTH,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,10.1
933767,STANFORD PARK PT SOUTH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
933767,STANFORD PARK PT SOUTH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
933767,STANFORD PARK PT SOUTH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
933767,STANFORD PARK PT SOUTH,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
933767,STANFORD PARK PT SOUTH,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
933767,STANFORD PARK PT SOUTH,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
933767,STANFORD PARK PT SOUTH,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
933767,STANFORD PARK PT SOUTH,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
933767,STANFORD PARK PT SOUTH,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
933767,STANFORD PARK PT SOUTH,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
933767,STANFORD PARK PT SOUTH,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
933767,STANFORD PARK PT SOUTH,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
933767,STANFORD PARK PT SOUTH,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
933767,STANFORD PARK PT SOUTH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
933767,STANFORD PARK PT SOUTH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
933767,STANFORD PARK PT SOUTH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
933767,STANFORD PARK PT SOUTH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
933767,STANFORD PARK PT SOUTH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
933767,STANFORD PARK PT SOUTH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
933767,STANFORD PARK PT SOUTH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
933767,STANFORD PARK PT SOUTH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
933767,STANFORD PARK PT SOUTH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
933767,STANFORD PARK PT SOUTH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.74
933767,STANFORD PARK PT SOUTH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.29
933767,STANFORD PARK PT SOUTH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
933767,STANFORD PARK PT SOUTH,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,10.0
933767,STANFORD PARK PT SOUTH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
933767,STANFORD PARK PT SOUTH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
933767,STANFORD PARK PT SOUTH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
933767,STANFORD PARK PT SOUTH,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
933767,STANFORD PARK PT SOUTH,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
933767,STANFORD PARK PT SOUTH,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
933767,STANFORD PARK PT SOUTH,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
933767,STANFORD PARK PT SOUTH,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
933767,STANFORD PARK PT SOUTH,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
933767,STANFORD PARK PT SOUTH,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,14.5
933767,STANFORD PARK PT SOUTH,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
933767,STANFORD PARK PT SOUTH,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
933767,STANFORD PARK PT SOUTH,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
933767,STANFORD PARK PT SOUTH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
933767,STANFORD PARK PT SOUTH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
933767,STANFORD PARK PT SOUTH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
933767,STANFORD PARK PT SOUTH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
933767,STANFORD PARK PT SOUTH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
933767,STANFORD PARK PT SOUTH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
933767,STANFORD PARK PT SOUTH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
933767,STANFORD PARK PT SOUTH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
933767,STANFORD PARK PT SOUTH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
933767,STANFORD PARK PT SOUTH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.08
933767,STANFORD PARK PT SOUTH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.94
933767,STANFORD PARK PT SOUTH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
933767,STANFORD PARK PT SOUTH,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,14.5
933767,STANFORD PARK PT SOUTH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
933767,STANFORD PARK PT SOUTH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
933767,STANFORD PARK PT SOUTH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
933767,STANFORD PARK PT SOUTH,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
933767,STANFORD PARK PT SOUTH,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
933767,STANFORD PARK PT SOUTH,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
933767,STANFORD PARK PT SOUTH,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
933767,STANFORD PARK PT SOUTH,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
933767,STANFORD PARK PT SOUTH,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
933767,STANFORD PARK PT SOUTH,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
933767,STANFORD PARK PT SOUTH,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
933767,STANFORD PARK PT SOUTH,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
933767,STANFORD PARK PT SOUTH,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
933767,STANFORD PARK PT SOUTH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
933767,STANFORD PARK PT SOUTH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
933767,STANFORD PARK PT SOUTH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
933767,STANFORD PARK PT SOUTH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
933767,STANFORD PARK PT SOUTH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
933767,STANFORD PARK PT SOUTH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
933767,STANFORD PARK PT SOUTH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
933767,STANFORD PARK PT SOUTH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
933767,STANFORD PARK PT SOUTH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
933767,STANFORD PARK PT SOUTH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.39
933767,STANFORD PARK PT SOUTH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.16
933767,STANFORD PARK PT SOUTH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.82
933767,STANFORD PARK PT SOUTH,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
933767,STANFORD PARK PT SOUTH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
933767,STANFORD PARK PT SOUTH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
933767,STANFORD PARK PT SOUTH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
933767,STANFORD PARK PT SOUTH,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
933767,STANFORD PARK PT SOUTH,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
933767,STANFORD PARK PT SOUTH,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
933767,STANFORD PARK PT SOUTH,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
933767,STANFORD PARK PT SOUTH,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
933767,STANFORD PARK PT SOUTH,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
933767,STANFORD PARK PT SOUTH,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
933767,STANFORD PARK PT SOUTH,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
933767,STANFORD PARK PT SOUTH,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
933767,STANFORD PARK PT SOUTH,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
933767,STANFORD PARK PT SOUTH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
933767,STANFORD PARK PT SOUTH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
933767,STANFORD PARK PT SOUTH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
933767,STANFORD PARK PT SOUTH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
933767,STANFORD PARK PT SOUTH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
933767,STANFORD PARK PT SOUTH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
933767,STANFORD PARK PT SOUTH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
933767,STANFORD PARK PT SOUTH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
933767,STANFORD PARK PT SOUTH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
933767,STANFORD PARK PT SOUTH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.49
933767,STANFORD PARK PT SOUTH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.7
933767,STANFORD PARK PT SOUTH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.86
933767,STANFORD PARK PT SOUTH,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,12.0
933767,STANFORD PARK PT SOUTH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
933767,STANFORD PARK PT SOUTH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
933767,STANFORD PARK PT SOUTH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
933767,STANFORD PARK PT SOUTH,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
933767,STANFORD PARK PT SOUTH,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
933767,STANFORD PARK PT SOUTH,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
933767,STANFORD PARK PT SOUTH,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
933767,STANFORD PARK PT SOUTH,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
933767,STANFORD PARK PT SOUTH,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
933767,STANFORD PARK PT SOUTH,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
933767,STANFORD PARK PT SOUTH,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
933767,STANFORD PARK PT SOUTH,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
933767,STANFORD PARK PT SOUTH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
933767,STANFORD PARK PT SOUTH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
933767,STANFORD PARK PT SOUTH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
933767,STANFORD PARK PT SOUTH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
933767,STANFORD PARK PT SOUTH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
933767,STANFORD PARK PT SOUTH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
933767,STANFORD PARK PT SOUTH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
933767,STANFORD PARK PT SOUTH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
933767,STANFORD PARK PT SOUTH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.85
933767,STANFORD PARK PT SOUTH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.96
933767,STANFORD PARK PT SOUTH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
933767,STANFORD PARK PT SOUTH,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
933767,STANFORD PARK PT SOUTH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
933767,STANFORD PARK PT SOUTH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
933767,STANFORD PARK PT SOUTH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
933767,STANFORD PARK PT SOUTH,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
933767,STANFORD PARK PT SOUTH,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
933767,STANFORD PARK PT SOUTH,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
933767,STANFORD PARK PT SOUTH,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
933767,STANFORD PARK PT SOUTH,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
933767,STANFORD PARK PT SOUTH,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
933767,STANFORD PARK PT SOUTH,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
933767,STANFORD PARK PT SOUTH,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
933767,STANFORD PARK PT SOUTH,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
933767,STANFORD PARK PT SOUTH,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
933767,STANFORD PARK PT SOUTH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
933767,STANFORD PARK PT SOUTH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
933767,STANFORD PARK PT SOUTH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
933767,STANFORD PARK PT SOUTH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
933767,STANFORD PARK PT SOUTH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
933767,STANFORD PARK PT SOUTH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
933767,STANFORD PARK PT SOUTH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
933767,STANFORD PARK PT SOUTH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
933767,STANFORD PARK PT SOUTH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
933767,STANFORD PARK PT SOUTH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.47
933767,STANFORD PARK PT SOUTH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.34
933767,STANFORD PARK PT SOUTH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
933767,STANFORD PARK PT SOUTH,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,9.5
933767,STANFORD PARK PT SOUTH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
933767,STANFORD PARK PT SOUTH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
933767,STANFORD PARK PT SOUTH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
933767,STANFORD PARK PT SOUTH,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
933767,STANFORD PARK PT SOUTH,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
933767,STANFORD PARK PT SOUTH,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
933767,STANFORD PARK PT SOUTH,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
933767,STANFORD PARK PT SOUTH,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
933767,STANFORD PARK PT SOUTH,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
933767,STANFORD PARK PT SOUTH,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
933767,STANFORD PARK PT SOUTH,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
933767,STANFORD PARK PT SOUTH,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
933767,STANFORD PARK PT SOUTH,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
933767,STANFORD PARK PT SOUTH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
933767,STANFORD PARK PT SOUTH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
933767,STANFORD PARK PT SOUTH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
933767,STANFORD PARK PT SOUTH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
933767,STANFORD PARK PT SOUTH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
933767,STANFORD PARK PT SOUTH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
933767,STANFORD PARK PT SOUTH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
933767,STANFORD PARK PT SOUTH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
933767,STANFORD PARK PT SOUTH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
933767,STANFORD PARK PT SOUTH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.61
933767,STANFORD PARK PT SOUTH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.62
933767,STANFORD PARK PT SOUTH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.71
933767,STANFORD PARK PT SOUTH,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,11.7
933767,STANFORD PARK PT SOUTH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
933767,STANFORD PARK PT SOUTH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
933767,STANFORD PARK PT SOUTH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
933767,STANFORD PARK PT SOUTH,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
933767,STANFORD PARK PT SOUTH,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
933767,STANFORD PARK PT SOUTH,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
933767,STANFORD PARK PT SOUTH,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
933767,STANFORD PARK PT SOUTH,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
933767,STANFORD PARK PT SOUTH,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
933767,STANFORD PARK PT SOUTH,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
933767,STANFORD PARK PT SOUTH,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
933767,STANFORD PARK PT SOUTH,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
933767,STANFORD PARK PT SOUTH,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
933767,STANFORD PARK PT SOUTH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
933767,STANFORD PARK PT SOUTH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
933767,STANFORD PARK PT SOUTH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
933767,STANFORD PARK PT SOUTH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
933767,STANFORD PARK PT SOUTH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
933767,STANFORD PARK PT SOUTH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
933767,STANFORD PARK PT SOUTH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
933767,STANFORD PARK PT SOUTH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
933767,STANFORD PARK PT SOUTH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
933767,STANFORD PARK PT SOUTH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.73
933767,STANFORD PARK PT SOUTH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.46
933767,STANFORD PARK PT SOUTH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.89
933767,STANFORD PARK PT SOUTH,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,9.8
933767,STANFORD PARK PT SOUTH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
933767,STANFORD PARK PT SOUTH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
933767,STANFORD PARK PT SOUTH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
933767,STANFORD PARK PT SOUTH,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
933767,STANFORD PARK PT SOUTH,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
933767,STANFORD PARK PT SOUTH,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
933767,STANFORD PARK PT SOUTH,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
933767,STANFORD PARK PT SOUTH,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
933767,STANFORD PARK PT SOUTH,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
933767,STANFORD PARK PT SOUTH,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
933767,STANFORD PARK PT SOUTH,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
933767,STANFORD PARK PT SOUTH,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
933767,STANFORD PARK PT SOUTH,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
933767,STANFORD PARK PT SOUTH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
933767,STANFORD PARK PT SOUTH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
933767,STANFORD PARK PT SOUTH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
933767,STANFORD PARK PT SOUTH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
933767,STANFORD PARK PT SOUTH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
933767,STANFORD PARK PT SOUTH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
933767,STANFORD PARK PT SOUTH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
933767,STANFORD PARK PT SOUTH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
933767,STANFORD PARK PT SOUTH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
933767,STANFORD PARK PT SOUTH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.64
933767,STANFORD PARK PT SOUTH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.01
933767,STANFORD PARK PT SOUTH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.52
933767,STANFORD PARK PT SOUTH,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,9.4
933767,STANFORD PARK PT SOUTH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
933767,STANFORD PARK PT SOUTH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
933767,STANFORD PARK PT SOUTH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
933767,STANFORD PARK PT SOUTH,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
933767,STANFORD PARK PT SOUTH,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
933767,STANFORD PARK PT SOUTH,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
933767,STANFORD PARK PT SOUTH,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
933767,STANFORD PARK PT SOUTH,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
933767,STANFORD PARK PT SOUTH,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
933767,STANFORD PARK PT SOUTH,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
933767,STANFORD PARK PT SOUTH,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
933767,STANFORD PARK PT SOUTH,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
933767,STANFORD PARK PT SOUTH,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
933767,STANFORD PARK PT SOUTH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
933767,STANFORD PARK PT SOUTH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
933767,STANFORD PARK PT SOUTH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
933767,STANFORD PARK PT SOUTH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
933767,STANFORD PARK PT SOUTH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
933767,STANFORD PARK PT SOUTH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
933767,STANFORD PARK PT SOUTH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
933767,STANFORD PARK PT SOUTH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
933767,STANFORD PARK PT SOUTH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
933767,STANFORD PARK PT SOUTH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.84
933767,STANFORD PARK PT SOUTH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.92
933767,STANFORD PARK PT SOUTH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.47
933767,STANFORD PARK PT SOUTH,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,10.1
933767,STANFORD PARK PT SOUTH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
933767,STANFORD PARK PT SOUTH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
933767,STANFORD PARK PT SOUTH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
933767,STANFORD PARK PT SOUTH,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
933767,STANFORD PARK PT SOUTH,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
933767,STANFORD PARK PT SOUTH,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
933767,STANFORD PARK PT SOUTH,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
933767,STANFORD PARK PT SOUTH,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
933767,STANFORD PARK PT SOUTH,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,8.3
933767,STANFORD PARK PT SOUTH,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
933767,STANFORD PARK PT SOUTH,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
933767,STANFORD PARK PT SOUTH,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
933767,STANFORD PARK PT SOUTH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
933767,STANFORD PARK PT SOUTH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
933767,STANFORD PARK PT SOUTH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
933767,STANFORD PARK PT SOUTH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
933767,STANFORD PARK PT SOUTH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
933767,STANFORD PARK PT SOUTH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
933767,STANFORD PARK PT SOUTH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
933767,STANFORD PARK PT SOUTH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
933767,STANFORD PARK PT SOUTH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.88
933767,STANFORD PARK PT SOUTH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.39
933767,STANFORD PARK PT SOUTH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.11
933767,STANFORD PARK PT SOUTH,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,8.3
933767,STANFORD PARK PT SOUTH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
933767,STANFORD PARK PT SOUTH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
933767,STANFORD PARK PT SOUTH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
933767,STANFORD PARK PT SOUTH,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
933767,STANFORD PARK PT SOUTH,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
933767,STANFORD PARK PT SOUTH,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
933767,STANFORD PARK PT SOUTH,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
933767,STANFORD PARK PT SOUTH,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
933767,STANFORD PARK PT SOUTH,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
933767,STANFORD PARK PT SOUTH,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
933767,STANFORD PARK PT SOUTH,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
933767,STANFORD PARK PT SOUTH,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
933767,STANFORD PARK PT SOUTH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
933767,STANFORD PARK PT SOUTH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
933767,STANFORD PARK PT SOUTH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
933767,STANFORD PARK PT SOUTH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
933767,STANFORD PARK PT SOUTH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
933767,STANFORD PARK PT SOUTH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
933767,STANFORD PARK PT SOUTH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
933767,STANFORD PARK PT SOUTH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
933767,STANFORD PARK PT SOUTH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.81
933767,STANFORD PARK PT SOUTH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.18
933767,STANFORD PARK PT SOUTH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.33
933767,STANFORD PARK PT SOUTH,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,9.0
933767,STANFORD PARK PT SOUTH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
933767,STANFORD PARK PT SOUTH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
933767,STANFORD PARK PT SOUTH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
933767,STANFORD PARK PT SOUTH,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
933767,STANFORD PARK PT SOUTH,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
933767,STANFORD PARK PT SOUTH,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
933767,STANFORD PARK PT SOUTH,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
933767,STANFORD PARK PT SOUTH,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
933767,STANFORD PARK PT SOUTH,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
933767,STANFORD PARK PT SOUTH,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
933767,STANFORD PARK PT SOUTH,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
933767,STANFORD PARK PT SOUTH,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
933767,STANFORD PARK PT SOUTH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
933767,STANFORD PARK PT SOUTH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
933767,STANFORD PARK PT SOUTH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
933767,STANFORD PARK PT SOUTH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
933767,STANFORD PARK PT SOUTH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
933767,STANFORD PARK PT SOUTH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
933767,STANFORD PARK PT SOUTH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
933767,STANFORD PARK PT SOUTH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
933767,STANFORD PARK PT SOUTH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.33
933767,STANFORD PARK PT SOUTH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.36
933767,STANFORD PARK PT SOUTH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.44
933767,STANFORD PARK PT SOUTH,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,9.6
933767,STANFORD PARK PT SOUTH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
933767,STANFORD PARK PT SOUTH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
933767,STANFORD PARK PT SOUTH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
933767,STANFORD PARK PT SOUTH,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
933767,STANFORD PARK PT SOUTH,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
933767,STANFORD PARK PT SOUTH,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
933767,STANFORD PARK PT SOUTH,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
933767,STANFORD PARK PT SOUTH,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
933767,STANFORD PARK PT SOUTH,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
933767,STANFORD PARK PT SOUTH,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,6.6
933767,STANFORD PARK PT SOUTH,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
933767,STANFORD PARK PT SOUTH,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
933767,STANFORD PARK PT SOUTH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
933767,STANFORD PARK PT SOUTH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
933767,STANFORD PARK PT SOUTH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
933767,STANFORD PARK PT SOUTH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
933767,STANFORD PARK PT SOUTH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
933767,STANFORD PARK PT SOUTH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
933767,STANFORD PARK PT SOUTH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
933767,STANFORD PARK PT SOUTH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
933767,STANFORD PARK PT SOUTH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.18
933767,STANFORD PARK PT SOUTH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.19
933767,STANFORD PARK PT SOUTH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.89
933767,STANFORD PARK PT SOUTH,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,6.6
933767,STANFORD PARK PT SOUTH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
933767,STANFORD PARK PT SOUTH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
933767,STANFORD PARK PT SOUTH,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
933767,STANFORD PARK PT SOUTH,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
933767,STANFORD PARK PT SOUTH,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
933767,STANFORD PARK PT SOUTH,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
933767,STANFORD PARK PT SOUTH,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
933767,STANFORD PARK PT SOUTH,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
933767,STANFORD PARK PT SOUTH,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
933767,STANFORD PARK PT SOUTH,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
933767,STANFORD PARK PT SOUTH,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
933767,STANFORD PARK PT SOUTH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
933767,STANFORD PARK PT SOUTH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
933767,STANFORD PARK PT SOUTH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
933767,STANFORD PARK PT SOUTH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
933767,STANFORD PARK PT SOUTH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
933767,STANFORD PARK PT SOUTH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
933767,STANFORD PARK PT SOUTH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
933767,STANFORD PARK PT SOUTH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
933767,STANFORD PARK PT SOUTH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
933767,STANFORD PARK PT SOUTH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.04
933767,STANFORD PARK PT SOUTH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.72
933767,STANFORD PARK PT SOUTH,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,12.9
933767,STANFORD PARK PT SOUTH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
933767,STANFORD PARK PT SOUTH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
933767,STANFORD PARK PT SOUTH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
