Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933767,STANFORD PARK PT SOUTH,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
933767,STANFORD PARK PT SOUTH,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
933767,STANFORD PARK PT SOUTH,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
933767,STANFORD PARK PT SOUTH,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
933767,STANFORD PARK PT SOUTH,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
933767,STANFORD PARK PT SOUTH,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
933767,STANFORD PARK PT SOUTH,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
933767,STANFORD PARK PT SOUTH,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
933767,STANFORD PARK PT SOUTH,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
933767,STANFORD PARK PT SOUTH,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
933767,STANFORD PARK PT SOUTH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
933767,STANFORD PARK PT SOUTH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
933767,STANFORD PARK PT SOUTH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
933767,STANFORD PARK PT SOUTH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
933767,STANFORD PARK PT SOUTH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
933767,STANFORD PARK PT SOUTH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
933767,STANFORD PARK PT SOUTH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
933767,STANFORD PARK PT SOUTH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
933767,STANFORD PARK PT SOUTH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
933767,STANFORD PARK PT SOUTH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.56
933767,STANFORD PARK PT SOUTH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.43
933767,STANFORD PARK PT SOUTH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.27
933767,STANFORD PARK PT SOUTH,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,10.7
933767,STANFORD PARK PT SOUTH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
933767,STANFORD PARK PT SOUTH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
933767,STANFORD PARK PT SOUTH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
933767,STANFORD PARK PT SOUTH,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
933767,STANFORD PARK PT SOUTH,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
933767,STANFORD PARK PT SOUTH,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
933767,STANFORD PARK PT SOUTH,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
933767,STANFORD PARK PT SOUTH,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
933767,STANFORD PARK PT SOUTH,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
933767,STANFORD PARK PT SOUTH,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
933767,STANFORD PARK PT SOUTH,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
933767,STANFORD PARK PT SOUTH,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
933767,STANFORD PARK PT SOUTH,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
933767,STANFORD PARK PT SOUTH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
933767,STANFORD PARK PT SOUTH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
933767,STANFORD PARK PT SOUTH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
933767,STANFORD PARK PT SOUTH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
933767,STANFORD PARK PT SOUTH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
933767,STANFORD PARK PT SOUTH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
933767,STANFORD PARK PT SOUTH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
933767,STANFORD PARK PT SOUTH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
933767,STANFORD PARK PT SOUTH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
933767,STANFORD PARK PT SOUTH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.89
933767,STANFORD PARK PT SOUTH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.34
933767,STANFORD PARK PT SOUTH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.82
933767,STANFORD PARK PT SOUTH,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,9.1
933767,STANFORD PARK PT SOUTH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
933767,STANFORD PARK PT SOUTH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
933767,STANFORD PARK PT SOUTH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
933767,STANFORD PARK PT SOUTH,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
933767,STANFORD PARK PT SOUTH,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
933767,STANFORD PARK PT SOUTH,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
933767,STANFORD PARK PT SOUTH,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
933767,STANFORD PARK PT SOUTH,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
933767,STANFORD PARK PT SOUTH,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
933767,STANFORD PARK PT SOUTH,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
933767,STANFORD PARK PT SOUTH,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
933767,STANFORD PARK PT SOUTH,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
933767,STANFORD PARK PT SOUTH,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
933767,STANFORD PARK PT SOUTH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
933767,STANFORD PARK PT SOUTH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
933767,STANFORD PARK PT SOUTH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
933767,STANFORD PARK PT SOUTH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
933767,STANFORD PARK PT SOUTH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
933767,STANFORD PARK PT SOUTH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
933767,STANFORD PARK PT SOUTH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
933767,STANFORD PARK PT SOUTH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
933767,STANFORD PARK PT SOUTH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
933767,STANFORD PARK PT SOUTH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.18
933767,STANFORD PARK PT SOUTH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.91
933767,STANFORD PARK PT SOUTH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.84
933767,STANFORD PARK PT SOUTH,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
933767,STANFORD PARK PT SOUTH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
933767,STANFORD PARK PT SOUTH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
933767,STANFORD PARK PT SOUTH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
933767,STANFORD PARK PT SOUTH,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
933767,STANFORD PARK PT SOUTH,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
933767,STANFORD PARK PT SOUTH,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
933767,STANFORD PARK PT SOUTH,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
933767,STANFORD PARK PT SOUTH,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
933767,STANFORD PARK PT SOUTH,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
933767,STANFORD PARK PT SOUTH,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
933767,STANFORD PARK PT SOUTH,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
933767,STANFORD PARK PT SOUTH,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
933767,STANFORD PARK PT SOUTH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
933767,STANFORD PARK PT SOUTH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
933767,STANFORD PARK PT SOUTH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
933767,STANFORD PARK PT SOUTH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
933767,STANFORD PARK PT SOUTH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
933767,STANFORD PARK PT SOUTH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
933767,STANFORD PARK PT SOUTH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
933767,STANFORD PARK PT SOUTH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
933767,STANFORD PARK PT SOUTH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.11
933767,STANFORD PARK PT SOUTH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.22
933767,STANFORD PARK PT SOUTH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.04
933767,STANFORD PARK PT SOUTH,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
933767,STANFORD PARK PT SOUTH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
933767,STANFORD PARK PT SOUTH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
933767,STANFORD PARK PT SOUTH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
933767,STANFORD PARK PT SOUTH,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
933767,STANFORD PARK PT SOUTH,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
933767,STANFORD PARK PT SOUTH,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
933767,STANFORD PARK PT SOUTH,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
933767,STANFORD PARK PT SOUTH,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
933767,STANFORD PARK PT SOUTH,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
933767,STANFORD PARK PT SOUTH,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
933767,STANFORD PARK PT SOUTH,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
933767,STANFORD PARK PT SOUTH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
933767,STANFORD PARK PT SOUTH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
933767,STANFORD PARK PT SOUTH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
933767,STANFORD PARK PT SOUTH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
933767,STANFORD PARK PT SOUTH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
933767,STANFORD PARK PT SOUTH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
933767,STANFORD PARK PT SOUTH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
933767,STANFORD PARK PT SOUTH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
933767,STANFORD PARK PT SOUTH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.15
933767,STANFORD PARK PT SOUTH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.28
933767,STANFORD PARK PT SOUTH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.49
933767,STANFORD PARK PT SOUTH,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
933767,STANFORD PARK PT SOUTH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
933767,STANFORD PARK PT SOUTH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
933767,STANFORD PARK PT SOUTH,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
933767,STANFORD PARK PT SOUTH,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
933767,STANFORD PARK PT SOUTH,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
933767,STANFORD PARK PT SOUTH,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
933767,STANFORD PARK PT SOUTH,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
933767,STANFORD PARK PT SOUTH,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
933767,STANFORD PARK PT SOUTH,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
933767,STANFORD PARK PT SOUTH,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
933767,STANFORD PARK PT SOUTH,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
933767,STANFORD PARK PT SOUTH,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
933767,STANFORD PARK PT SOUTH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
933767,STANFORD PARK PT SOUTH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
933767,STANFORD PARK PT SOUTH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
933767,STANFORD PARK PT SOUTH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
933767,STANFORD PARK PT SOUTH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
933767,STANFORD PARK PT SOUTH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
933767,STANFORD PARK PT SOUTH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
933767,STANFORD PARK PT SOUTH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
933767,STANFORD PARK PT SOUTH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
933767,STANFORD PARK PT SOUTH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.82
933767,STANFORD PARK PT SOUTH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.83
933767,STANFORD PARK PT SOUTH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.12
933767,STANFORD PARK PT SOUTH,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,9.1
933767,STANFORD PARK PT SOUTH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
933767,STANFORD PARK PT SOUTH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
933767,STANFORD PARK PT SOUTH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
933767,STANFORD PARK PT SOUTH,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
933767,STANFORD PARK PT SOUTH,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
933767,STANFORD PARK PT SOUTH,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
933767,STANFORD PARK PT SOUTH,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
933767,STANFORD PARK PT SOUTH,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
933767,STANFORD PARK PT SOUTH,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
933767,STANFORD PARK PT SOUTH,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
933767,STANFORD PARK PT SOUTH,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
933767,STANFORD PARK PT SOUTH,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
933767,STANFORD PARK PT SOUTH,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
933767,STANFORD PARK PT SOUTH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
933767,STANFORD PARK PT SOUTH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
933767,STANFORD PARK PT SOUTH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
933767,STANFORD PARK PT SOUTH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
933767,STANFORD PARK PT SOUTH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
933767,STANFORD PARK PT SOUTH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
933767,STANFORD PARK PT SOUTH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
933767,STANFORD PARK PT SOUTH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
933767,STANFORD PARK PT SOUTH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
933767,STANFORD PARK PT SOUTH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.63
933767,STANFORD PARK PT SOUTH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.38
933767,STANFORD PARK PT SOUTH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.54
933767,STANFORD PARK PT SOUTH,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,9.6
933767,STANFORD PARK PT SOUTH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
933767,STANFORD PARK PT SOUTH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
933767,STANFORD PARK PT SOUTH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
933767,STANFORD PARK PT SOUTH,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
933767,STANFORD PARK PT SOUTH,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
933767,STANFORD PARK PT SOUTH,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
933767,STANFORD PARK PT SOUTH,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
933767,STANFORD PARK PT SOUTH,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
933767,STANFORD PARK PT SOUTH,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
933767,STANFORD PARK PT SOUTH,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
933767,STANFORD PARK PT SOUTH,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
933767,STANFORD PARK PT SOUTH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
933767,STANFORD PARK PT SOUTH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
933767,STANFORD PARK PT SOUTH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
933767,STANFORD PARK PT SOUTH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
933767,STANFORD PARK PT SOUTH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
933767,STANFORD PARK PT SOUTH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
933767,STANFORD PARK PT SOUTH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
933767,STANFORD PARK PT SOUTH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
933767,STANFORD PARK PT SOUTH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
933767,STANFORD PARK PT SOUTH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.18
933767,STANFORD PARK PT SOUTH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.14
933767,STANFORD PARK PT SOUTH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.45
933767,STANFORD PARK PT SOUTH,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,7.5
933767,STANFORD PARK PT SOUTH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
933767,STANFORD PARK PT SOUTH,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
933767,STANFORD PARK PT SOUTH,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
933767,STANFORD PARK PT SOUTH,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
933767,STANFORD PARK PT SOUTH,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
933767,STANFORD PARK PT SOUTH,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
933767,STANFORD PARK PT SOUTH,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
933767,STANFORD PARK PT SOUTH,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
933767,STANFORD PARK PT SOUTH,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
933767,STANFORD PARK PT SOUTH,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
933767,STANFORD PARK PT SOUTH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
933767,STANFORD PARK PT SOUTH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
933767,STANFORD PARK PT SOUTH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
933767,STANFORD PARK PT SOUTH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
933767,STANFORD PARK PT SOUTH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
933767,STANFORD PARK PT SOUTH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
933767,STANFORD PARK PT SOUTH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
933767,STANFORD PARK PT SOUTH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
933767,STANFORD PARK PT SOUTH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.25
933767,STANFORD PARK PT SOUTH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.12
933767,STANFORD PARK PT SOUTH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.11
933767,STANFORD PARK PT SOUTH,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
933767,STANFORD PARK PT SOUTH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
933767,STANFORD PARK PT SOUTH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
933767,STANFORD PARK PT SOUTH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
933767,STANFORD PARK PT SOUTH,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
933767,STANFORD PARK PT SOUTH,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
933767,STANFORD PARK PT SOUTH,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
933767,STANFORD PARK PT SOUTH,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
933767,STANFORD PARK PT SOUTH,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
933767,STANFORD PARK PT SOUTH,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
933767,STANFORD PARK PT SOUTH,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
933767,STANFORD PARK PT SOUTH,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
933767,STANFORD PARK PT SOUTH,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
933767,STANFORD PARK PT SOUTH,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
933767,STANFORD PARK PT SOUTH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
933767,STANFORD PARK PT SOUTH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
933767,STANFORD PARK PT SOUTH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
933767,STANFORD PARK PT SOUTH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
933767,STANFORD PARK PT SOUTH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
933767,STANFORD PARK PT SOUTH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
933767,STANFORD PARK PT SOUTH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
933767,STANFORD PARK PT SOUTH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
933767,STANFORD PARK PT SOUTH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
933767,STANFORD PARK PT SOUTH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.03
933767,STANFORD PARK PT SOUTH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.22
933767,STANFORD PARK PT SOUTH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.47
933767,STANFORD PARK PT SOUTH,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,10.7
933767,STANFORD PARK PT SOUTH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
933767,STANFORD PARK PT SOUTH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
933767,STANFORD PARK PT SOUTH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
933767,STANFORD PARK PT SOUTH,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
933767,STANFORD PARK PT SOUTH,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
933767,STANFORD PARK PT SOUTH,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
933767,STANFORD PARK PT SOUTH,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
933767,STANFORD PARK PT SOUTH,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
933767,STANFORD PARK PT SOUTH,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
933767,STANFORD PARK PT SOUTH,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
933767,STANFORD PARK PT SOUTH,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
933767,STANFORD PARK PT SOUTH,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
933767,STANFORD PARK PT SOUTH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
933767,STANFORD PARK PT SOUTH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
933767,STANFORD PARK PT SOUTH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
933767,STANFORD PARK PT SOUTH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
933767,STANFORD PARK PT SOUTH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
933767,STANFORD PARK PT SOUTH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
933767,STANFORD PARK PT SOUTH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
933767,STANFORD PARK PT SOUTH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
933767,STANFORD PARK PT SOUTH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.66
933767,STANFORD PARK PT SOUTH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.99
933767,STANFORD PARK PT SOUTH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.54
933767,STANFORD PARK PT SOUTH,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,11.4
933767,STANFORD PARK PT SOUTH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
933767,STANFORD PARK PT SOUTH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
933767,STANFORD PARK PT SOUTH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
933767,STANFORD PARK PT SOUTH,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
933767,STANFORD PARK PT SOUTH,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
933767,STANFORD PARK PT SOUTH,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
933767,STANFORD PARK PT SOUTH,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
933767,STANFORD PARK PT SOUTH,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
933767,STANFORD PARK PT SOUTH,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
933767,STANFORD PARK PT SOUTH,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
933767,STANFORD PARK PT SOUTH,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
933767,STANFORD PARK PT SOUTH,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
933767,STANFORD PARK PT SOUTH,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
933767,STANFORD PARK PT SOUTH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
933767,STANFORD PARK PT SOUTH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
933767,STANFORD PARK PT SOUTH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
933767,STANFORD PARK PT SOUTH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
933767,STANFORD PARK PT SOUTH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
933767,STANFORD PARK PT SOUTH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
933767,STANFORD PARK PT SOUTH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
933767,STANFORD PARK PT SOUTH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
933767,STANFORD PARK PT SOUTH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
933767,STANFORD PARK PT SOUTH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.41
933767,STANFORD PARK PT SOUTH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.44
933767,STANFORD PARK PT SOUTH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.39
933767,STANFORD PARK PT SOUTH,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,9.5
933767,STANFORD PARK PT SOUTH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
933767,STANFORD PARK PT SOUTH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
933767,STANFORD PARK PT SOUTH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
933767,STANFORD PARK PT SOUTH,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
933767,STANFORD PARK PT SOUTH,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
933767,STANFORD PARK PT SOUTH,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
933767,STANFORD PARK PT SOUTH,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
933767,STANFORD PARK PT SOUTH,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,8.2
933767,STANFORD PARK PT SOUTH,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
933767,STANFORD PARK PT SOUTH,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
933767,STANFORD PARK PT SOUTH,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
933767,STANFORD PARK PT SOUTH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
933767,STANFORD PARK PT SOUTH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
933767,STANFORD PARK PT SOUTH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
933767,STANFORD PARK PT SOUTH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
933767,STANFORD PARK PT SOUTH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
933767,STANFORD PARK PT SOUTH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
933767,STANFORD PARK PT SOUTH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
933767,STANFORD PARK PT SOUTH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.58
933767,STANFORD PARK PT SOUTH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.02
933767,STANFORD PARK PT SOUTH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.5
933767,STANFORD PARK PT SOUTH,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,8.2
933767,STANFORD PARK PT SOUTH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
933767,STANFORD PARK PT SOUTH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
933767,STANFORD PARK PT SOUTH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
933767,STANFORD PARK PT SOUTH,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
933767,STANFORD PARK PT SOUTH,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
933767,STANFORD PARK PT SOUTH,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
933767,STANFORD PARK PT SOUTH,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
933767,STANFORD PARK PT SOUTH,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
933767,STANFORD PARK PT SOUTH,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
933767,STANFORD PARK PT SOUTH,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
933767,STANFORD PARK PT SOUTH,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
933767,STANFORD PARK PT SOUTH,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
933767,STANFORD PARK PT SOUTH,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
933767,STANFORD PARK PT SOUTH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
933767,STANFORD PARK PT SOUTH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
933767,STANFORD PARK PT SOUTH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
933767,STANFORD PARK PT SOUTH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
933767,STANFORD PARK PT SOUTH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
933767,STANFORD PARK PT SOUTH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
933767,STANFORD PARK PT SOUTH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
933767,STANFORD PARK PT SOUTH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
933767,STANFORD PARK PT SOUTH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
933767,STANFORD PARK PT SOUTH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.84
933767,STANFORD PARK PT SOUTH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.47
933767,STANFORD PARK PT SOUTH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.31
933767,STANFORD PARK PT SOUTH,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,8.6
933767,STANFORD PARK PT SOUTH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
933767,STANFORD PARK PT SOUTH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
933767,STANFORD PARK PT SOUTH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
933767,STANFORD PARK PT SOUTH,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
933767,STANFORD PARK PT SOUTH,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
933767,STANFORD PARK PT SOUTH,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
933767,STANFORD PARK PT SOUTH,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
933767,STANFORD PARK PT SOUTH,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
933767,STANFORD PARK PT SOUTH,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
933767,STANFORD PARK PT SOUTH,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
933767,STANFORD PARK PT SOUTH,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
933767,STANFORD PARK PT SOUTH,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
933767,STANFORD PARK PT SOUTH,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
933767,STANFORD PARK PT SOUTH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
933767,STANFORD PARK PT SOUTH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
933767,STANFORD PARK PT SOUTH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
933767,STANFORD PARK PT SOUTH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
933767,STANFORD PARK PT SOUTH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
933767,STANFORD PARK PT SOUTH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
933767,STANFORD PARK PT SOUTH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
933767,STANFORD PARK PT SOUTH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
933767,STANFORD PARK PT SOUTH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
933767,STANFORD PARK PT SOUTH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.48
933767,STANFORD PARK PT SOUTH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.3
933767,STANFORD PARK PT SOUTH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.51
933767,STANFORD PARK PT SOUTH,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,9.4
933767,STANFORD PARK PT SOUTH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
933767,STANFORD PARK PT SOUTH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
933767,STANFORD PARK PT SOUTH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
933767,STANFORD PARK PT SOUTH,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
933767,STANFORD PARK PT SOUTH,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
933767,STANFORD PARK PT SOUTH,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
933767,STANFORD PARK PT SOUTH,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
933767,STANFORD PARK PT SOUTH,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
933767,STANFORD PARK PT SOUTH,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
933767,STANFORD PARK PT SOUTH,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
933767,STANFORD PARK PT SOUTH,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
933767,STANFORD PARK PT SOUTH,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
933767,STANFORD PARK PT SOUTH,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
933767,STANFORD PARK PT SOUTH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
933767,STANFORD PARK PT SOUTH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
933767,STANFORD PARK PT SOUTH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
933767,STANFORD PARK PT SOUTH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
933767,STANFORD PARK PT SOUTH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
933767,STANFORD PARK PT SOUTH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
933767,STANFORD PARK PT SOUTH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
933767,STANFORD PARK PT SOUTH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
933767,STANFORD PARK PT SOUTH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
933767,STANFORD PARK PT SOUTH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.39
933767,STANFORD PARK PT SOUTH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.08
933767,STANFORD PARK PT SOUTH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.72
933767,STANFORD PARK PT SOUTH,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,11.1
933767,STANFORD PARK PT SOUTH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
933767,STANFORD PARK PT SOUTH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
933767,STANFORD PARK PT SOUTH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
933767,STANFORD PARK PT SOUTH,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
933767,STANFORD PARK PT SOUTH,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
933767,STANFORD PARK PT SOUTH,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
933767,STANFORD PARK PT SOUTH,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
933767,STANFORD PARK PT SOUTH,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
933767,STANFORD PARK PT SOUTH,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
933767,STANFORD PARK PT SOUTH,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
933767,STANFORD PARK PT SOUTH,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
933767,STANFORD PARK PT SOUTH,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
933767,STANFORD PARK PT SOUTH,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
933767,STANFORD PARK PT SOUTH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
933767,STANFORD PARK PT SOUTH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
933767,STANFORD PARK PT SOUTH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
933767,STANFORD PARK PT SOUTH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
933767,STANFORD PARK PT SOUTH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
933767,STANFORD PARK PT SOUTH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
933767,STANFORD PARK PT SOUTH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
933767,STANFORD PARK PT SOUTH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
933767,STANFORD PARK PT SOUTH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
933767,STANFORD PARK PT SOUTH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.95
933767,STANFORD PARK PT SOUTH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.02
933767,STANFORD PARK PT SOUTH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.78
933767,STANFORD PARK PT SOUTH,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,10.6
933767,STANFORD PARK PT SOUTH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
933767,STANFORD PARK PT SOUTH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
933767,STANFORD PARK PT SOUTH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
933767,STANFORD PARK PT SOUTH,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
933767,STANFORD PARK PT SOUTH,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
933767,STANFORD PARK PT SOUTH,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
933767,STANFORD PARK PT SOUTH,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
933767,STANFORD PARK PT SOUTH,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
933767,STANFORD PARK PT SOUTH,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
933767,STANFORD PARK PT SOUTH,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,8.1
933767,STANFORD PARK PT SOUTH,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
933767,STANFORD PARK PT SOUTH,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
933767,STANFORD PARK PT SOUTH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
933767,STANFORD PARK PT SOUTH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
933767,STANFORD PARK PT SOUTH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
933767,STANFORD PARK PT SOUTH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
933767,STANFORD PARK PT SOUTH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
933767,STANFORD PARK PT SOUTH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
933767,STANFORD PARK PT SOUTH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
933767,STANFORD PARK PT SOUTH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
933767,STANFORD PARK PT SOUTH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
933767,STANFORD PARK PT SOUTH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.35
933767,STANFORD PARK PT SOUTH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.13
933767,STANFORD PARK PT SOUTH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.53
933767,STANFORD PARK PT SOUTH,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,8.1
933767,STANFORD PARK PT SOUTH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
933767,STANFORD PARK PT SOUTH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
933767,STANFORD PARK PT SOUTH,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
933767,STANFORD PARK PT SOUTH,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
933767,STANFORD PARK PT SOUTH,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
933767,STANFORD PARK PT SOUTH,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
933767,STANFORD PARK PT SOUTH,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
933767,STANFORD PARK PT SOUTH,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
933767,STANFORD PARK PT SOUTH,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
933767,STANFORD PARK PT SOUTH,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
933767,STANFORD PARK PT SOUTH,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
933767,STANFORD PARK PT SOUTH,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
933767,STANFORD PARK PT SOUTH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
933767,STANFORD PARK PT SOUTH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
933767,STANFORD PARK PT SOUTH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
933767,STANFORD PARK PT SOUTH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
933767,STANFORD PARK PT SOUTH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
933767,STANFORD PARK PT SOUTH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
933767,STANFORD PARK PT SOUTH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
933767,STANFORD PARK PT SOUTH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
933767,STANFORD PARK PT SOUTH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
933767,STANFORD PARK PT SOUTH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.68
933767,STANFORD PARK PT SOUTH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.22
933767,STANFORD PARK PT SOUTH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
933767,STANFORD PARK PT SOUTH,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
933767,STANFORD PARK PT SOUTH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
933767,STANFORD PARK PT SOUTH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
933767,STANFORD PARK PT SOUTH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
933767,STANFORD PARK PT SOUTH,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
933767,STANFORD PARK PT SOUTH,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
933767,STANFORD PARK PT SOUTH,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
933767,STANFORD PARK PT SOUTH,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
933767,STANFORD PARK PT SOUTH,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
933767,STANFORD PARK PT SOUTH,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
933767,STANFORD PARK PT SOUTH,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
933767,STANFORD PARK PT SOUTH,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
933767,STANFORD PARK PT SOUTH,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
933767,STANFORD PARK PT SOUTH,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
933767,STANFORD PARK PT SOUTH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
933767,STANFORD PARK PT SOUTH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
933767,STANFORD PARK PT SOUTH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
933767,STANFORD PARK PT SOUTH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
933767,STANFORD PARK PT SOUTH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
933767,STANFORD PARK PT SOUTH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
933767,STANFORD PARK PT SOUTH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
933767,STANFORD PARK PT SOUTH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
933767,STANFORD PARK PT SOUTH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
933767,STANFORD PARK PT SOUTH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.24
