Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933767,STANFORD PARK PT SOUTH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.49
933767,STANFORD PARK PT SOUTH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.63
933767,STANFORD PARK PT SOUTH,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,10.0
933767,STANFORD PARK PT SOUTH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
933767,STANFORD PARK PT SOUTH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
933767,STANFORD PARK PT SOUTH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
933767,STANFORD PARK PT SOUTH,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
933767,STANFORD PARK PT SOUTH,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
933767,STANFORD PARK PT SOUTH,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
933767,STANFORD PARK PT SOUTH,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
933767,STANFORD PARK PT SOUTH,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
933767,STANFORD PARK PT SOUTH,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
933767,STANFORD PARK PT SOUTH,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
933767,STANFORD PARK PT SOUTH,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
933767,STANFORD PARK PT SOUTH,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
933767,STANFORD PARK PT SOUTH,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
933767,STANFORD PARK PT SOUTH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
933767,STANFORD PARK PT SOUTH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
933767,STANFORD PARK PT SOUTH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
933767,STANFORD PARK PT SOUTH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
933767,STANFORD PARK PT SOUTH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
933767,STANFORD PARK PT SOUTH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
933767,STANFORD PARK PT SOUTH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
933767,STANFORD PARK PT SOUTH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
933767,STANFORD PARK PT SOUTH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
933767,STANFORD PARK PT SOUTH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.61
933767,STANFORD PARK PT SOUTH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.51
933767,STANFORD PARK PT SOUTH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.61
933767,STANFORD PARK PT SOUTH,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,9.1
933767,STANFORD PARK PT SOUTH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
933767,STANFORD PARK PT SOUTH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
933767,STANFORD PARK PT SOUTH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
933767,STANFORD PARK PT SOUTH,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
933767,STANFORD PARK PT SOUTH,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
933767,STANFORD PARK PT SOUTH,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
933767,STANFORD PARK PT SOUTH,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
933767,STANFORD PARK PT SOUTH,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
933767,STANFORD PARK PT SOUTH,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
933767,STANFORD PARK PT SOUTH,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
933767,STANFORD PARK PT SOUTH,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
933767,STANFORD PARK PT SOUTH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
933767,STANFORD PARK PT SOUTH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
933767,STANFORD PARK PT SOUTH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
933767,STANFORD PARK PT SOUTH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
933767,STANFORD PARK PT SOUTH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
933767,STANFORD PARK PT SOUTH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
933767,STANFORD PARK PT SOUTH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
933767,STANFORD PARK PT SOUTH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.7
933767,STANFORD PARK PT SOUTH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.07
933767,STANFORD PARK PT SOUTH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.99
933767,STANFORD PARK PT SOUTH,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,9.2
933767,STANFORD PARK PT SOUTH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
933767,STANFORD PARK PT SOUTH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
933767,STANFORD PARK PT SOUTH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
933767,STANFORD PARK PT SOUTH,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
933767,STANFORD PARK PT SOUTH,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
933767,STANFORD PARK PT SOUTH,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
933767,STANFORD PARK PT SOUTH,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
933767,STANFORD PARK PT SOUTH,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
933767,STANFORD PARK PT SOUTH,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
933767,STANFORD PARK PT SOUTH,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
933767,STANFORD PARK PT SOUTH,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
933767,STANFORD PARK PT SOUTH,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
933767,STANFORD PARK PT SOUTH,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
933767,STANFORD PARK PT SOUTH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
933767,STANFORD PARK PT SOUTH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
933767,STANFORD PARK PT SOUTH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
933767,STANFORD PARK PT SOUTH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
933767,STANFORD PARK PT SOUTH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
933767,STANFORD PARK PT SOUTH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
933767,STANFORD PARK PT SOUTH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
933767,STANFORD PARK PT SOUTH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
933767,STANFORD PARK PT SOUTH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
933767,STANFORD PARK PT SOUTH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.5
933767,STANFORD PARK PT SOUTH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.37
933767,STANFORD PARK PT SOUTH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
933767,STANFORD PARK PT SOUTH,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,9.0
933767,STANFORD PARK PT SOUTH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
933767,STANFORD PARK PT SOUTH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
933767,STANFORD PARK PT SOUTH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
933767,STANFORD PARK PT SOUTH,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
933767,STANFORD PARK PT SOUTH,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
933767,STANFORD PARK PT SOUTH,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
933767,STANFORD PARK PT SOUTH,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
933767,STANFORD PARK PT SOUTH,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
933767,STANFORD PARK PT SOUTH,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
933767,STANFORD PARK PT SOUTH,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
933767,STANFORD PARK PT SOUTH,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
933767,STANFORD PARK PT SOUTH,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
933767,STANFORD PARK PT SOUTH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
933767,STANFORD PARK PT SOUTH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
933767,STANFORD PARK PT SOUTH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
933767,STANFORD PARK PT SOUTH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
933767,STANFORD PARK PT SOUTH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
933767,STANFORD PARK PT SOUTH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
933767,STANFORD PARK PT SOUTH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
933767,STANFORD PARK PT SOUTH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
933767,STANFORD PARK PT SOUTH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.74
933767,STANFORD PARK PT SOUTH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.37
933767,STANFORD PARK PT SOUTH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.72
933767,STANFORD PARK PT SOUTH,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,12.7
933767,STANFORD PARK PT SOUTH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
933767,STANFORD PARK PT SOUTH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
933767,STANFORD PARK PT SOUTH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
933767,STANFORD PARK PT SOUTH,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
933767,STANFORD PARK PT SOUTH,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
933767,STANFORD PARK PT SOUTH,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
933767,STANFORD PARK PT SOUTH,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
933767,STANFORD PARK PT SOUTH,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
933767,STANFORD PARK PT SOUTH,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
933767,STANFORD PARK PT SOUTH,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
933767,STANFORD PARK PT SOUTH,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
933767,STANFORD PARK PT SOUTH,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
933767,STANFORD PARK PT SOUTH,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
933767,STANFORD PARK PT SOUTH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
933767,STANFORD PARK PT SOUTH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
933767,STANFORD PARK PT SOUTH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
933767,STANFORD PARK PT SOUTH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
933767,STANFORD PARK PT SOUTH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
933767,STANFORD PARK PT SOUTH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
933767,STANFORD PARK PT SOUTH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
933767,STANFORD PARK PT SOUTH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
933767,STANFORD PARK PT SOUTH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
933767,STANFORD PARK PT SOUTH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.99
933767,STANFORD PARK PT SOUTH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.75
933767,STANFORD PARK PT SOUTH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.53
933767,STANFORD PARK PT SOUTH,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,10.5
933767,STANFORD PARK PT SOUTH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
933767,STANFORD PARK PT SOUTH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
933767,STANFORD PARK PT SOUTH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
933767,STANFORD PARK PT SOUTH,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
933767,STANFORD PARK PT SOUTH,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
933767,STANFORD PARK PT SOUTH,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
933767,STANFORD PARK PT SOUTH,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
933767,STANFORD PARK PT SOUTH,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
933767,STANFORD PARK PT SOUTH,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
933767,STANFORD PARK PT SOUTH,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
933767,STANFORD PARK PT SOUTH,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
933767,STANFORD PARK PT SOUTH,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
933767,STANFORD PARK PT SOUTH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
933767,STANFORD PARK PT SOUTH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
933767,STANFORD PARK PT SOUTH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
933767,STANFORD PARK PT SOUTH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
933767,STANFORD PARK PT SOUTH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
933767,STANFORD PARK PT SOUTH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
933767,STANFORD PARK PT SOUTH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
933767,STANFORD PARK PT SOUTH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
933767,STANFORD PARK PT SOUTH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.33
933767,STANFORD PARK PT SOUTH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.19
933767,STANFORD PARK PT SOUTH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.32
933767,STANFORD PARK PT SOUTH,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,9.3
933767,STANFORD PARK PT SOUTH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
933767,STANFORD PARK PT SOUTH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
933767,STANFORD PARK PT SOUTH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
933767,STANFORD PARK PT SOUTH,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
933767,STANFORD PARK PT SOUTH,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
933767,STANFORD PARK PT SOUTH,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
933767,STANFORD PARK PT SOUTH,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
933767,STANFORD PARK PT SOUTH,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
933767,STANFORD PARK PT SOUTH,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
933767,STANFORD PARK PT SOUTH,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
933767,STANFORD PARK PT SOUTH,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
933767,STANFORD PARK PT SOUTH,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
933767,STANFORD PARK PT SOUTH,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
933767,STANFORD PARK PT SOUTH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
933767,STANFORD PARK PT SOUTH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
933767,STANFORD PARK PT SOUTH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
933767,STANFORD PARK PT SOUTH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
933767,STANFORD PARK PT SOUTH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
933767,STANFORD PARK PT SOUTH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
933767,STANFORD PARK PT SOUTH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
933767,STANFORD PARK PT SOUTH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
933767,STANFORD PARK PT SOUTH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
933767,STANFORD PARK PT SOUTH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.67
933767,STANFORD PARK PT SOUTH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.93
933767,STANFORD PARK PT SOUTH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.41
933767,STANFORD PARK PT SOUTH,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,13.8
933767,STANFORD PARK PT SOUTH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
933767,STANFORD PARK PT SOUTH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
933767,STANFORD PARK PT SOUTH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
933767,STANFORD PARK PT SOUTH,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
933767,STANFORD PARK PT SOUTH,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
933767,STANFORD PARK PT SOUTH,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
933767,STANFORD PARK PT SOUTH,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
933767,STANFORD PARK PT SOUTH,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
933767,STANFORD PARK PT SOUTH,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
933767,STANFORD PARK PT SOUTH,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
933767,STANFORD PARK PT SOUTH,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
933767,STANFORD PARK PT SOUTH,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
933767,STANFORD PARK PT SOUTH,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
933767,STANFORD PARK PT SOUTH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
933767,STANFORD PARK PT SOUTH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
933767,STANFORD PARK PT SOUTH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
933767,STANFORD PARK PT SOUTH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
933767,STANFORD PARK PT SOUTH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
933767,STANFORD PARK PT SOUTH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
933767,STANFORD PARK PT SOUTH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
933767,STANFORD PARK PT SOUTH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
933767,STANFORD PARK PT SOUTH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
933767,STANFORD PARK PT SOUTH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.14
933767,STANFORD PARK PT SOUTH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.24
933767,STANFORD PARK PT SOUTH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.6
933767,STANFORD PARK PT SOUTH,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,10.4
933767,STANFORD PARK PT SOUTH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
933767,STANFORD PARK PT SOUTH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
933767,STANFORD PARK PT SOUTH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
933767,STANFORD PARK PT SOUTH,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
933767,STANFORD PARK PT SOUTH,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
933767,STANFORD PARK PT SOUTH,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
933767,STANFORD PARK PT SOUTH,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
933767,STANFORD PARK PT SOUTH,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
933767,STANFORD PARK PT SOUTH,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
933767,STANFORD PARK PT SOUTH,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
933767,STANFORD PARK PT SOUTH,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
933767,STANFORD PARK PT SOUTH,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
933767,STANFORD PARK PT SOUTH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
933767,STANFORD PARK PT SOUTH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
933767,STANFORD PARK PT SOUTH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
933767,STANFORD PARK PT SOUTH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
933767,STANFORD PARK PT SOUTH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
933767,STANFORD PARK PT SOUTH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
933767,STANFORD PARK PT SOUTH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
933767,STANFORD PARK PT SOUTH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
933767,STANFORD PARK PT SOUTH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.36
933767,STANFORD PARK PT SOUTH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.47
933767,STANFORD PARK PT SOUTH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.34
933767,STANFORD PARK PT SOUTH,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,9.5
933767,STANFORD PARK PT SOUTH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
933767,STANFORD PARK PT SOUTH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
933767,STANFORD PARK PT SOUTH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
933767,STANFORD PARK PT SOUTH,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
933767,STANFORD PARK PT SOUTH,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
933767,STANFORD PARK PT SOUTH,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
933767,STANFORD PARK PT SOUTH,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
933767,STANFORD PARK PT SOUTH,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
933767,STANFORD PARK PT SOUTH,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
933767,STANFORD PARK PT SOUTH,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
933767,STANFORD PARK PT SOUTH,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
933767,STANFORD PARK PT SOUTH,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
933767,STANFORD PARK PT SOUTH,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
933767,STANFORD PARK PT SOUTH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
933767,STANFORD PARK PT SOUTH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
933767,STANFORD PARK PT SOUTH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
933767,STANFORD PARK PT SOUTH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
933767,STANFORD PARK PT SOUTH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
933767,STANFORD PARK PT SOUTH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
933767,STANFORD PARK PT SOUTH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
933767,STANFORD PARK PT SOUTH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
933767,STANFORD PARK PT SOUTH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
933767,STANFORD PARK PT SOUTH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.66
933767,STANFORD PARK PT SOUTH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.2
933767,STANFORD PARK PT SOUTH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.81
933767,STANFORD PARK PT SOUTH,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,10.1
933767,STANFORD PARK PT SOUTH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
933767,STANFORD PARK PT SOUTH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
933767,STANFORD PARK PT SOUTH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
933767,STANFORD PARK PT SOUTH,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
933767,STANFORD PARK PT SOUTH,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
933767,STANFORD PARK PT SOUTH,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
933767,STANFORD PARK PT SOUTH,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
933767,STANFORD PARK PT SOUTH,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
933767,STANFORD PARK PT SOUTH,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
933767,STANFORD PARK PT SOUTH,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
933767,STANFORD PARK PT SOUTH,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
933767,STANFORD PARK PT SOUTH,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
933767,STANFORD PARK PT SOUTH,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
933767,STANFORD PARK PT SOUTH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
933767,STANFORD PARK PT SOUTH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
933767,STANFORD PARK PT SOUTH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
933767,STANFORD PARK PT SOUTH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
933767,STANFORD PARK PT SOUTH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
933767,STANFORD PARK PT SOUTH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
933767,STANFORD PARK PT SOUTH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
933767,STANFORD PARK PT SOUTH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
933767,STANFORD PARK PT SOUTH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
933767,STANFORD PARK PT SOUTH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.68
933767,STANFORD PARK PT SOUTH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.45
933767,STANFORD PARK PT SOUTH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.17
933767,STANFORD PARK PT SOUTH,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,9.3
933767,STANFORD PARK PT SOUTH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
933767,STANFORD PARK PT SOUTH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
933767,STANFORD PARK PT SOUTH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
933767,STANFORD PARK PT SOUTH,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
933767,STANFORD PARK PT SOUTH,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
933767,STANFORD PARK PT SOUTH,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
933767,STANFORD PARK PT SOUTH,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
933767,STANFORD PARK PT SOUTH,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
933767,STANFORD PARK PT SOUTH,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
933767,STANFORD PARK PT SOUTH,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
933767,STANFORD PARK PT SOUTH,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
933767,STANFORD PARK PT SOUTH,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
933767,STANFORD PARK PT SOUTH,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
933767,STANFORD PARK PT SOUTH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
933767,STANFORD PARK PT SOUTH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
933767,STANFORD PARK PT SOUTH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
933767,STANFORD PARK PT SOUTH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
933767,STANFORD PARK PT SOUTH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
933767,STANFORD PARK PT SOUTH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
933767,STANFORD PARK PT SOUTH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
933767,STANFORD PARK PT SOUTH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
933767,STANFORD PARK PT SOUTH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
933767,STANFORD PARK PT SOUTH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.97
933767,STANFORD PARK PT SOUTH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.29
933767,STANFORD PARK PT SOUTH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
933767,STANFORD PARK PT SOUTH,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,14.3
933767,STANFORD PARK PT SOUTH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
933767,STANFORD PARK PT SOUTH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
933767,STANFORD PARK PT SOUTH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
933767,STANFORD PARK PT SOUTH,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
933767,STANFORD PARK PT SOUTH,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
933767,STANFORD PARK PT SOUTH,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
933767,STANFORD PARK PT SOUTH,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
933767,STANFORD PARK PT SOUTH,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
933767,STANFORD PARK PT SOUTH,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
933767,STANFORD PARK PT SOUTH,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
933767,STANFORD PARK PT SOUTH,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
933767,STANFORD PARK PT SOUTH,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
933767,STANFORD PARK PT SOUTH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
933767,STANFORD PARK PT SOUTH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
933767,STANFORD PARK PT SOUTH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
933767,STANFORD PARK PT SOUTH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
933767,STANFORD PARK PT SOUTH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
933767,STANFORD PARK PT SOUTH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
933767,STANFORD PARK PT SOUTH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
933767,STANFORD PARK PT SOUTH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
933767,STANFORD PARK PT SOUTH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
933767,STANFORD PARK PT SOUTH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.36
933767,STANFORD PARK PT SOUTH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.12
933767,STANFORD PARK PT SOUTH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
933767,STANFORD PARK PT SOUTH,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
933767,STANFORD PARK PT SOUTH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
933767,STANFORD PARK PT SOUTH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
933767,STANFORD PARK PT SOUTH,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
933767,STANFORD PARK PT SOUTH,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
933767,STANFORD PARK PT SOUTH,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
933767,STANFORD PARK PT SOUTH,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
933767,STANFORD PARK PT SOUTH,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
933767,STANFORD PARK PT SOUTH,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
933767,STANFORD PARK PT SOUTH,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
933767,STANFORD PARK PT SOUTH,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
933767,STANFORD PARK PT SOUTH,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
933767,STANFORD PARK PT SOUTH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
933767,STANFORD PARK PT SOUTH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
933767,STANFORD PARK PT SOUTH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
933767,STANFORD PARK PT SOUTH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
933767,STANFORD PARK PT SOUTH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
933767,STANFORD PARK PT SOUTH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
933767,STANFORD PARK PT SOUTH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
933767,STANFORD PARK PT SOUTH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
933767,STANFORD PARK PT SOUTH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
933767,STANFORD PARK PT SOUTH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.88
933767,STANFORD PARK PT SOUTH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.02
933767,STANFORD PARK PT SOUTH,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,12.3
933767,STANFORD PARK PT SOUTH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
933767,STANFORD PARK PT SOUTH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
933767,STANFORD PARK PT SOUTH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
933767,STANFORD PARK PT SOUTH,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
933767,STANFORD PARK PT SOUTH,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
933767,STANFORD PARK PT SOUTH,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
933767,STANFORD PARK PT SOUTH,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
933767,STANFORD PARK PT SOUTH,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
933767,STANFORD PARK PT SOUTH,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
933767,STANFORD PARK PT SOUTH,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
933767,STANFORD PARK PT SOUTH,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
933767,STANFORD PARK PT SOUTH,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
933767,STANFORD PARK PT SOUTH,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
933767,STANFORD PARK PT SOUTH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
933767,STANFORD PARK PT SOUTH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
933767,STANFORD PARK PT SOUTH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
933767,STANFORD PARK PT SOUTH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
933767,STANFORD PARK PT SOUTH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
933767,STANFORD PARK PT SOUTH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
933767,STANFORD PARK PT SOUTH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
933767,STANFORD PARK PT SOUTH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
933767,STANFORD PARK PT SOUTH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
933767,STANFORD PARK PT SOUTH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.57
933767,STANFORD PARK PT SOUTH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.94
933767,STANFORD PARK PT SOUTH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.73
933767,STANFORD PARK PT SOUTH,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
933767,STANFORD PARK PT SOUTH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
933767,STANFORD PARK PT SOUTH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
933767,STANFORD PARK PT SOUTH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
933767,STANFORD PARK PT SOUTH,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
933767,STANFORD PARK PT SOUTH,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
933767,STANFORD PARK PT SOUTH,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
933767,STANFORD PARK PT SOUTH,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
933767,STANFORD PARK PT SOUTH,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
933767,STANFORD PARK PT SOUTH,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
933767,STANFORD PARK PT SOUTH,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
933767,STANFORD PARK PT SOUTH,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
933767,STANFORD PARK PT SOUTH,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
933767,STANFORD PARK PT SOUTH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
933767,STANFORD PARK PT SOUTH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
933767,STANFORD PARK PT SOUTH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
933767,STANFORD PARK PT SOUTH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
933767,STANFORD PARK PT SOUTH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
933767,STANFORD PARK PT SOUTH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
933767,STANFORD PARK PT SOUTH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
933767,STANFORD PARK PT SOUTH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
933767,STANFORD PARK PT SOUTH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.19
933767,STANFORD PARK PT SOUTH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.33
933767,STANFORD PARK PT SOUTH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
933767,STANFORD PARK PT SOUTH,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
933767,STANFORD PARK PT SOUTH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
933767,STANFORD PARK PT SOUTH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
933767,STANFORD PARK PT SOUTH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
933767,STANFORD PARK PT SOUTH,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
933767,STANFORD PARK PT SOUTH,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
933767,STANFORD PARK PT SOUTH,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
933767,STANFORD PARK PT SOUTH,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
933767,STANFORD PARK PT SOUTH,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
933767,STANFORD PARK PT SOUTH,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
933767,STANFORD PARK PT SOUTH,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
933767,STANFORD PARK PT SOUTH,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
933767,STANFORD PARK PT SOUTH,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
933767,STANFORD PARK PT SOUTH,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
933767,STANFORD PARK PT SOUTH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
933767,STANFORD PARK PT SOUTH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
933767,STANFORD PARK PT SOUTH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
933767,STANFORD PARK PT SOUTH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
933767,STANFORD PARK PT SOUTH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
933767,STANFORD PARK PT SOUTH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
933767,STANFORD PARK PT SOUTH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
933767,STANFORD PARK PT SOUTH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
933767,STANFORD PARK PT SOUTH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
933767,STANFORD PARK PT SOUTH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.95
933767,STANFORD PARK PT SOUTH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.23
933767,STANFORD PARK PT SOUTH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
933767,STANFORD PARK PT SOUTH,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
933767,STANFORD PARK PT SOUTH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
933767,STANFORD PARK PT SOUTH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
933767,STANFORD PARK PT SOUTH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
933767,STANFORD PARK PT SOUTH,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
933767,STANFORD PARK PT SOUTH,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
933767,STANFORD PARK PT SOUTH,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
933767,STANFORD PARK PT SOUTH,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
933767,STANFORD PARK PT SOUTH,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
933767,STANFORD PARK PT SOUTH,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
933767,STANFORD PARK PT SOUTH,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,32.8
933767,STANFORD PARK PT SOUTH,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
933767,STANFORD PARK PT SOUTH,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
933767,STANFORD PARK PT SOUTH,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
933767,STANFORD PARK PT SOUTH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
933767,STANFORD PARK PT SOUTH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
933767,STANFORD PARK PT SOUTH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
933767,STANFORD PARK PT SOUTH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
933767,STANFORD PARK PT SOUTH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
933767,STANFORD PARK PT SOUTH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
933767,STANFORD PARK PT SOUTH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
933767,STANFORD PARK PT SOUTH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
933767,STANFORD PARK PT SOUTH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
933767,STANFORD PARK PT SOUTH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.53
933767,STANFORD PARK PT SOUTH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.21
933767,STANFORD PARK PT SOUTH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
933767,STANFORD PARK PT SOUTH,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
933767,STANFORD PARK PT SOUTH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
933767,STANFORD PARK PT SOUTH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
933767,STANFORD PARK PT SOUTH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
933767,STANFORD PARK PT SOUTH,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
933767,STANFORD PARK PT SOUTH,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
933767,STANFORD PARK PT SOUTH,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
933767,STANFORD PARK PT SOUTH,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
933767,STANFORD PARK PT SOUTH,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
933767,STANFORD PARK PT SOUTH,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
933767,STANFORD PARK PT SOUTH,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
933767,STANFORD PARK PT SOUTH,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
933767,STANFORD PARK PT SOUTH,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
933767,STANFORD PARK PT SOUTH,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
933767,STANFORD PARK PT SOUTH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
933767,STANFORD PARK PT SOUTH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
933767,STANFORD PARK PT SOUTH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
933767,STANFORD PARK PT SOUTH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
933767,STANFORD PARK PT SOUTH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
933767,STANFORD PARK PT SOUTH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
933767,STANFORD PARK PT SOUTH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
933767,STANFORD PARK PT SOUTH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
933767,STANFORD PARK PT SOUTH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
933767,STANFORD PARK PT SOUTH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.06
933767,STANFORD PARK PT SOUTH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.33
933767,STANFORD PARK PT SOUTH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
933767,STANFORD PARK PT SOUTH,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
933767,STANFORD PARK PT SOUTH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
933767,STANFORD PARK PT SOUTH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
933767,STANFORD PARK PT SOUTH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
933767,STANFORD PARK PT SOUTH,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
933767,STANFORD PARK PT SOUTH,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
933767,STANFORD PARK PT SOUTH,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
933767,STANFORD PARK PT SOUTH,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
933767,STANFORD PARK PT SOUTH,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
933767,STANFORD PARK PT SOUTH,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
933767,STANFORD PARK PT SOUTH,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
933767,STANFORD PARK PT SOUTH,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
933767,STANFORD PARK PT SOUTH,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
933767,STANFORD PARK PT SOUTH,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
933767,STANFORD PARK PT SOUTH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
933767,STANFORD PARK PT SOUTH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
933767,STANFORD PARK PT SOUTH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
933767,STANFORD PARK PT SOUTH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
