Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933767,STANFORD PARK PT SOUTH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
933767,STANFORD PARK PT SOUTH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
933767,STANFORD PARK PT SOUTH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
933767,STANFORD PARK PT SOUTH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
933767,STANFORD PARK PT SOUTH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
933767,STANFORD PARK PT SOUTH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.97
933767,STANFORD PARK PT SOUTH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.32
933767,STANFORD PARK PT SOUTH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.28
933767,STANFORD PARK PT SOUTH,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
933767,STANFORD PARK PT SOUTH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
933767,STANFORD PARK PT SOUTH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
933767,STANFORD PARK PT SOUTH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
933767,STANFORD PARK PT SOUTH,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
933767,STANFORD PARK PT SOUTH,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
933767,STANFORD PARK PT SOUTH,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
933767,STANFORD PARK PT SOUTH,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
933767,STANFORD PARK PT SOUTH,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
933767,STANFORD PARK PT SOUTH,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
933767,STANFORD PARK PT SOUTH,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
933767,STANFORD PARK PT SOUTH,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
933767,STANFORD PARK PT SOUTH,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
933767,STANFORD PARK PT SOUTH,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
933767,STANFORD PARK PT SOUTH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
933767,STANFORD PARK PT SOUTH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
933767,STANFORD PARK PT SOUTH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
933767,STANFORD PARK PT SOUTH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
933767,STANFORD PARK PT SOUTH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
933767,STANFORD PARK PT SOUTH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
933767,STANFORD PARK PT SOUTH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
933767,STANFORD PARK PT SOUTH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
933767,STANFORD PARK PT SOUTH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
933767,STANFORD PARK PT SOUTH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.03
933767,STANFORD PARK PT SOUTH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.33
933767,STANFORD PARK PT SOUTH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
933767,STANFORD PARK PT SOUTH,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
933767,STANFORD PARK PT SOUTH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
933767,STANFORD PARK PT SOUTH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
933767,STANFORD PARK PT SOUTH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
933767,STANFORD PARK PT SOUTH,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
933767,STANFORD PARK PT SOUTH,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
933767,STANFORD PARK PT SOUTH,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
933767,STANFORD PARK PT SOUTH,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
933767,STANFORD PARK PT SOUTH,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
933767,STANFORD PARK PT SOUTH,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
933767,STANFORD PARK PT SOUTH,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
933767,STANFORD PARK PT SOUTH,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
933767,STANFORD PARK PT SOUTH,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
933767,STANFORD PARK PT SOUTH,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
933767,STANFORD PARK PT SOUTH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
933767,STANFORD PARK PT SOUTH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
933767,STANFORD PARK PT SOUTH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
933767,STANFORD PARK PT SOUTH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
933767,STANFORD PARK PT SOUTH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
933767,STANFORD PARK PT SOUTH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
933767,STANFORD PARK PT SOUTH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
933767,STANFORD PARK PT SOUTH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
933767,STANFORD PARK PT SOUTH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
933767,STANFORD PARK PT SOUTH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.08
933767,STANFORD PARK PT SOUTH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.31
933767,STANFORD PARK PT SOUTH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
933767,STANFORD PARK PT SOUTH,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
933767,STANFORD PARK PT SOUTH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
933767,STANFORD PARK PT SOUTH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
933767,STANFORD PARK PT SOUTH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
933767,STANFORD PARK PT SOUTH,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
933767,STANFORD PARK PT SOUTH,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
933767,STANFORD PARK PT SOUTH,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
933767,STANFORD PARK PT SOUTH,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
933767,STANFORD PARK PT SOUTH,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
933767,STANFORD PARK PT SOUTH,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
933767,STANFORD PARK PT SOUTH,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
933767,STANFORD PARK PT SOUTH,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
933767,STANFORD PARK PT SOUTH,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
933767,STANFORD PARK PT SOUTH,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
933767,STANFORD PARK PT SOUTH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
933767,STANFORD PARK PT SOUTH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
933767,STANFORD PARK PT SOUTH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
933767,STANFORD PARK PT SOUTH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
933767,STANFORD PARK PT SOUTH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
933767,STANFORD PARK PT SOUTH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
933767,STANFORD PARK PT SOUTH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
933767,STANFORD PARK PT SOUTH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
933767,STANFORD PARK PT SOUTH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
933767,STANFORD PARK PT SOUTH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.63
933767,STANFORD PARK PT SOUTH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
933767,STANFORD PARK PT SOUTH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
933767,STANFORD PARK PT SOUTH,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
933767,STANFORD PARK PT SOUTH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
933767,STANFORD PARK PT SOUTH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
933767,STANFORD PARK PT SOUTH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
933767,STANFORD PARK PT SOUTH,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
933767,STANFORD PARK PT SOUTH,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
933767,STANFORD PARK PT SOUTH,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
933767,STANFORD PARK PT SOUTH,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
933767,STANFORD PARK PT SOUTH,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
933767,STANFORD PARK PT SOUTH,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
933767,STANFORD PARK PT SOUTH,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
933767,STANFORD PARK PT SOUTH,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
933767,STANFORD PARK PT SOUTH,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
933767,STANFORD PARK PT SOUTH,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
933767,STANFORD PARK PT SOUTH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
933767,STANFORD PARK PT SOUTH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
933767,STANFORD PARK PT SOUTH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
933767,STANFORD PARK PT SOUTH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
933767,STANFORD PARK PT SOUTH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
933767,STANFORD PARK PT SOUTH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
933767,STANFORD PARK PT SOUTH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
933767,STANFORD PARK PT SOUTH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
933767,STANFORD PARK PT SOUTH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
933767,STANFORD PARK PT SOUTH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.16
933767,STANFORD PARK PT SOUTH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.05
933767,STANFORD PARK PT SOUTH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.34
933767,STANFORD PARK PT SOUTH,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
933767,STANFORD PARK PT SOUTH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
933767,STANFORD PARK PT SOUTH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
933767,STANFORD PARK PT SOUTH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
933767,STANFORD PARK PT SOUTH,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
933767,STANFORD PARK PT SOUTH,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
933767,STANFORD PARK PT SOUTH,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
933767,STANFORD PARK PT SOUTH,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
933767,STANFORD PARK PT SOUTH,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
933767,STANFORD PARK PT SOUTH,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
933767,STANFORD PARK PT SOUTH,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
933767,STANFORD PARK PT SOUTH,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
933767,STANFORD PARK PT SOUTH,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
933767,STANFORD PARK PT SOUTH,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
933767,STANFORD PARK PT SOUTH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
933767,STANFORD PARK PT SOUTH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
933767,STANFORD PARK PT SOUTH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
933767,STANFORD PARK PT SOUTH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
933767,STANFORD PARK PT SOUTH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
933767,STANFORD PARK PT SOUTH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
933767,STANFORD PARK PT SOUTH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
933767,STANFORD PARK PT SOUTH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
933767,STANFORD PARK PT SOUTH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
933767,STANFORD PARK PT SOUTH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.86
933767,STANFORD PARK PT SOUTH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.31
933767,STANFORD PARK PT SOUTH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
933767,STANFORD PARK PT SOUTH,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
933767,STANFORD PARK PT SOUTH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
933767,STANFORD PARK PT SOUTH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
933767,STANFORD PARK PT SOUTH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
933767,STANFORD PARK PT SOUTH,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
933767,STANFORD PARK PT SOUTH,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
933767,STANFORD PARK PT SOUTH,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
933767,STANFORD PARK PT SOUTH,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
933767,STANFORD PARK PT SOUTH,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
933767,STANFORD PARK PT SOUTH,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
933767,STANFORD PARK PT SOUTH,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
933767,STANFORD PARK PT SOUTH,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
933767,STANFORD PARK PT SOUTH,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
933767,STANFORD PARK PT SOUTH,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
933767,STANFORD PARK PT SOUTH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
933767,STANFORD PARK PT SOUTH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
933767,STANFORD PARK PT SOUTH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
933767,STANFORD PARK PT SOUTH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
933767,STANFORD PARK PT SOUTH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
933767,STANFORD PARK PT SOUTH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
933767,STANFORD PARK PT SOUTH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
933767,STANFORD PARK PT SOUTH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
933767,STANFORD PARK PT SOUTH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
933767,STANFORD PARK PT SOUTH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.97
933767,STANFORD PARK PT SOUTH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.58
933767,STANFORD PARK PT SOUTH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
933767,STANFORD PARK PT SOUTH,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
933767,STANFORD PARK PT SOUTH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
933767,STANFORD PARK PT SOUTH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
933767,STANFORD PARK PT SOUTH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
933767,STANFORD PARK PT SOUTH,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
933767,STANFORD PARK PT SOUTH,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
933767,STANFORD PARK PT SOUTH,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
933767,STANFORD PARK PT SOUTH,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
933767,STANFORD PARK PT SOUTH,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
933767,STANFORD PARK PT SOUTH,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
933767,STANFORD PARK PT SOUTH,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
933767,STANFORD PARK PT SOUTH,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
933767,STANFORD PARK PT SOUTH,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
933767,STANFORD PARK PT SOUTH,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
933767,STANFORD PARK PT SOUTH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
933767,STANFORD PARK PT SOUTH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
933767,STANFORD PARK PT SOUTH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
933767,STANFORD PARK PT SOUTH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
933767,STANFORD PARK PT SOUTH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
933767,STANFORD PARK PT SOUTH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
933767,STANFORD PARK PT SOUTH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
933767,STANFORD PARK PT SOUTH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
933767,STANFORD PARK PT SOUTH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
933767,STANFORD PARK PT SOUTH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.11
933767,STANFORD PARK PT SOUTH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,3.26
933767,STANFORD PARK PT SOUTH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
933767,STANFORD PARK PT SOUTH,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
933767,STANFORD PARK PT SOUTH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
933767,STANFORD PARK PT SOUTH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
933767,STANFORD PARK PT SOUTH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
933767,STANFORD PARK PT SOUTH,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
933767,STANFORD PARK PT SOUTH,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
933767,STANFORD PARK PT SOUTH,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
933767,STANFORD PARK PT SOUTH,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
933767,STANFORD PARK PT SOUTH,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.27
933767,STANFORD PARK PT SOUTH,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
933767,STANFORD PARK PT SOUTH,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
933767,STANFORD PARK PT SOUTH,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
933767,STANFORD PARK PT SOUTH,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
933767,STANFORD PARK PT SOUTH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
933767,STANFORD PARK PT SOUTH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
933767,STANFORD PARK PT SOUTH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
933767,STANFORD PARK PT SOUTH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
933767,STANFORD PARK PT SOUTH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
933767,STANFORD PARK PT SOUTH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
933767,STANFORD PARK PT SOUTH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
933767,STANFORD PARK PT SOUTH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
933767,STANFORD PARK PT SOUTH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
933767,STANFORD PARK PT SOUTH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.73
933767,STANFORD PARK PT SOUTH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,2.99
933767,STANFORD PARK PT SOUTH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
933767,STANFORD PARK PT SOUTH,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
933767,STANFORD PARK PT SOUTH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
933767,STANFORD PARK PT SOUTH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
933767,STANFORD PARK PT SOUTH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
933767,STANFORD PARK PT SOUTH,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
933767,STANFORD PARK PT SOUTH,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
933767,STANFORD PARK PT SOUTH,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
933767,STANFORD PARK PT SOUTH,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
933767,STANFORD PARK PT SOUTH,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
933767,STANFORD PARK PT SOUTH,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
933767,STANFORD PARK PT SOUTH,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
933767,STANFORD PARK PT SOUTH,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
933767,STANFORD PARK PT SOUTH,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
933767,STANFORD PARK PT SOUTH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
933767,STANFORD PARK PT SOUTH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
933767,STANFORD PARK PT SOUTH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
933767,STANFORD PARK PT SOUTH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
933767,STANFORD PARK PT SOUTH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
933767,STANFORD PARK PT SOUTH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
933767,STANFORD PARK PT SOUTH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
933767,STANFORD PARK PT SOUTH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
933767,STANFORD PARK PT SOUTH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
933767,STANFORD PARK PT SOUTH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,4.99
933767,STANFORD PARK PT SOUTH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.08
933767,STANFORD PARK PT SOUTH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
933767,STANFORD PARK PT SOUTH,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
933767,STANFORD PARK PT SOUTH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
933767,STANFORD PARK PT SOUTH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
933767,STANFORD PARK PT SOUTH,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
933767,STANFORD PARK PT SOUTH,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
933767,STANFORD PARK PT SOUTH,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
933767,STANFORD PARK PT SOUTH,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
933767,STANFORD PARK PT SOUTH,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
933767,STANFORD PARK PT SOUTH,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
933767,STANFORD PARK PT SOUTH,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
933767,STANFORD PARK PT SOUTH,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
933767,STANFORD PARK PT SOUTH,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
933767,STANFORD PARK PT SOUTH,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
933767,STANFORD PARK PT SOUTH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
933767,STANFORD PARK PT SOUTH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
933767,STANFORD PARK PT SOUTH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
933767,STANFORD PARK PT SOUTH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
933767,STANFORD PARK PT SOUTH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
933767,STANFORD PARK PT SOUTH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
933767,STANFORD PARK PT SOUTH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
933767,STANFORD PARK PT SOUTH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
933767,STANFORD PARK PT SOUTH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
933767,STANFORD PARK PT SOUTH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.84
933767,STANFORD PARK PT SOUTH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.25
933767,STANFORD PARK PT SOUTH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
933767,STANFORD PARK PT SOUTH,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
933767,STANFORD PARK PT SOUTH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
933767,STANFORD PARK PT SOUTH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
933767,STANFORD PARK PT SOUTH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
933767,STANFORD PARK PT SOUTH,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
933767,STANFORD PARK PT SOUTH,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
933767,STANFORD PARK PT SOUTH,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
933767,STANFORD PARK PT SOUTH,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
933767,STANFORD PARK PT SOUTH,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
933767,STANFORD PARK PT SOUTH,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
933767,STANFORD PARK PT SOUTH,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
933767,STANFORD PARK PT SOUTH,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
933767,STANFORD PARK PT SOUTH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
933767,STANFORD PARK PT SOUTH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
933767,STANFORD PARK PT SOUTH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
933767,STANFORD PARK PT SOUTH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
933767,STANFORD PARK PT SOUTH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
933767,STANFORD PARK PT SOUTH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
933767,STANFORD PARK PT SOUTH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
933767,STANFORD PARK PT SOUTH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
933767,STANFORD PARK PT SOUTH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.88
933767,STANFORD PARK PT SOUTH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.13
933767,STANFORD PARK PT SOUTH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.31
933767,STANFORD PARK PT SOUTH,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
933767,STANFORD PARK PT SOUTH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
933767,STANFORD PARK PT SOUTH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
933767,STANFORD PARK PT SOUTH,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
933767,STANFORD PARK PT SOUTH,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
933767,STANFORD PARK PT SOUTH,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
933767,STANFORD PARK PT SOUTH,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
933767,STANFORD PARK PT SOUTH,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
933767,STANFORD PARK PT SOUTH,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
933767,STANFORD PARK PT SOUTH,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
933767,STANFORD PARK PT SOUTH,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
933767,STANFORD PARK PT SOUTH,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
933767,STANFORD PARK PT SOUTH,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
933767,STANFORD PARK PT SOUTH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
933767,STANFORD PARK PT SOUTH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
933767,STANFORD PARK PT SOUTH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
933767,STANFORD PARK PT SOUTH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
933767,STANFORD PARK PT SOUTH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
933767,STANFORD PARK PT SOUTH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
933767,STANFORD PARK PT SOUTH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
933767,STANFORD PARK PT SOUTH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
933767,STANFORD PARK PT SOUTH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
933767,STANFORD PARK PT SOUTH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.02
933767,STANFORD PARK PT SOUTH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,3.04
933767,STANFORD PARK PT SOUTH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.15
933767,STANFORD PARK PT SOUTH,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
933767,STANFORD PARK PT SOUTH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
933767,STANFORD PARK PT SOUTH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
933767,STANFORD PARK PT SOUTH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
933767,STANFORD PARK PT SOUTH,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
933767,STANFORD PARK PT SOUTH,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
933767,STANFORD PARK PT SOUTH,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
933767,STANFORD PARK PT SOUTH,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
933767,STANFORD PARK PT SOUTH,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
933767,STANFORD PARK PT SOUTH,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
933767,STANFORD PARK PT SOUTH,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
933767,STANFORD PARK PT SOUTH,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
933767,STANFORD PARK PT SOUTH,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
933767,STANFORD PARK PT SOUTH,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
933767,STANFORD PARK PT SOUTH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
933767,STANFORD PARK PT SOUTH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
933767,STANFORD PARK PT SOUTH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
933767,STANFORD PARK PT SOUTH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
933767,STANFORD PARK PT SOUTH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
933767,STANFORD PARK PT SOUTH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
933767,STANFORD PARK PT SOUTH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
933767,STANFORD PARK PT SOUTH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
933767,STANFORD PARK PT SOUTH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
933767,STANFORD PARK PT SOUTH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.71
933767,STANFORD PARK PT SOUTH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,2.88
933767,STANFORD PARK PT SOUTH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.43
933767,STANFORD PARK PT SOUTH,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
933767,STANFORD PARK PT SOUTH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
933767,STANFORD PARK PT SOUTH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
933767,STANFORD PARK PT SOUTH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
933767,STANFORD PARK PT SOUTH,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
933767,STANFORD PARK PT SOUTH,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
933767,STANFORD PARK PT SOUTH,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
933767,STANFORD PARK PT SOUTH,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
933767,STANFORD PARK PT SOUTH,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
933767,STANFORD PARK PT SOUTH,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
933767,STANFORD PARK PT SOUTH,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
933767,STANFORD PARK PT SOUTH,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
933767,STANFORD PARK PT SOUTH,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
933767,STANFORD PARK PT SOUTH,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
933767,STANFORD PARK PT SOUTH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
933767,STANFORD PARK PT SOUTH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
933767,STANFORD PARK PT SOUTH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
933767,STANFORD PARK PT SOUTH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
933767,STANFORD PARK PT SOUTH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
933767,STANFORD PARK PT SOUTH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
933767,STANFORD PARK PT SOUTH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
933767,STANFORD PARK PT SOUTH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
933767,STANFORD PARK PT SOUTH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
933767,STANFORD PARK PT SOUTH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.11
933767,STANFORD PARK PT SOUTH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,2.81
933767,STANFORD PARK PT SOUTH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.32
933767,STANFORD PARK PT SOUTH,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
933767,STANFORD PARK PT SOUTH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
933767,STANFORD PARK PT SOUTH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
933767,STANFORD PARK PT SOUTH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
933767,STANFORD PARK PT SOUTH,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
933767,STANFORD PARK PT SOUTH,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
933767,STANFORD PARK PT SOUTH,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
933767,STANFORD PARK PT SOUTH,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
933767,STANFORD PARK PT SOUTH,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
933767,STANFORD PARK PT SOUTH,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
933767,STANFORD PARK PT SOUTH,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
933767,STANFORD PARK PT SOUTH,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
933767,STANFORD PARK PT SOUTH,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
933767,STANFORD PARK PT SOUTH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
933767,STANFORD PARK PT SOUTH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
933767,STANFORD PARK PT SOUTH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
933767,STANFORD PARK PT SOUTH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
933767,STANFORD PARK PT SOUTH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
933767,STANFORD PARK PT SOUTH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
933767,STANFORD PARK PT SOUTH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
933767,STANFORD PARK PT SOUTH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
933767,STANFORD PARK PT SOUTH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
933767,STANFORD PARK PT SOUTH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.5
933767,STANFORD PARK PT SOUTH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.06
933767,STANFORD PARK PT SOUTH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.46
933767,STANFORD PARK PT SOUTH,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
933767,STANFORD PARK PT SOUTH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
933767,STANFORD PARK PT SOUTH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
933767,STANFORD PARK PT SOUTH,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
933767,STANFORD PARK PT SOUTH,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
933767,STANFORD PARK PT SOUTH,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
933767,STANFORD PARK PT SOUTH,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
933767,STANFORD PARK PT SOUTH,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
933767,STANFORD PARK PT SOUTH,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
933767,STANFORD PARK PT SOUTH,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
933767,STANFORD PARK PT SOUTH,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
933767,STANFORD PARK PT SOUTH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
933767,STANFORD PARK PT SOUTH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
933767,STANFORD PARK PT SOUTH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
933767,STANFORD PARK PT SOUTH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
933767,STANFORD PARK PT SOUTH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
933767,STANFORD PARK PT SOUTH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
933767,STANFORD PARK PT SOUTH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
933767,STANFORD PARK PT SOUTH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.03
933767,STANFORD PARK PT SOUTH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.13
933767,STANFORD PARK PT SOUTH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.08
933767,STANFORD PARK PT SOUTH,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
933767,STANFORD PARK PT SOUTH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
933767,STANFORD PARK PT SOUTH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
933767,STANFORD PARK PT SOUTH,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
933767,STANFORD PARK PT SOUTH,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
933767,STANFORD PARK PT SOUTH,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
933767,STANFORD PARK PT SOUTH,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
933767,STANFORD PARK PT SOUTH,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
933767,STANFORD PARK PT SOUTH,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
933767,STANFORD PARK PT SOUTH,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
933767,STANFORD PARK PT SOUTH,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
933767,STANFORD PARK PT SOUTH,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
933767,STANFORD PARK PT SOUTH,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
933767,STANFORD PARK PT SOUTH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
933767,STANFORD PARK PT SOUTH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
933767,STANFORD PARK PT SOUTH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
933767,STANFORD PARK PT SOUTH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
933767,STANFORD PARK PT SOUTH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
933767,STANFORD PARK PT SOUTH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
933767,STANFORD PARK PT SOUTH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
933767,STANFORD PARK PT SOUTH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
933767,STANFORD PARK PT SOUTH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
933767,STANFORD PARK PT SOUTH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.22
933767,STANFORD PARK PT SOUTH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.06
933767,STANFORD PARK PT SOUTH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.16
933767,STANFORD PARK PT SOUTH,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,12.9
933767,STANFORD PARK PT SOUTH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
933767,STANFORD PARK PT SOUTH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
933767,STANFORD PARK PT SOUTH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
933767,STANFORD PARK PT SOUTH,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
933767,STANFORD PARK PT SOUTH,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
933767,STANFORD PARK PT SOUTH,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
933767,STANFORD PARK PT SOUTH,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
933767,STANFORD PARK PT SOUTH,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
933767,STANFORD PARK PT SOUTH,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
933767,STANFORD PARK PT SOUTH,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
933767,STANFORD PARK PT SOUTH,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
933767,STANFORD PARK PT SOUTH,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
933767,STANFORD PARK PT SOUTH,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
933767,STANFORD PARK PT SOUTH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
933767,STANFORD PARK PT SOUTH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
933767,STANFORD PARK PT SOUTH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
933767,STANFORD PARK PT SOUTH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
933767,STANFORD PARK PT SOUTH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
933767,STANFORD PARK PT SOUTH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
933767,STANFORD PARK PT SOUTH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
933767,STANFORD PARK PT SOUTH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
933767,STANFORD PARK PT SOUTH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
933767,STANFORD PARK PT SOUTH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.86
933767,STANFORD PARK PT SOUTH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,3.25
933767,STANFORD PARK PT SOUTH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.12
933767,STANFORD PARK PT SOUTH,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,11.7
933767,STANFORD PARK PT SOUTH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
933767,STANFORD PARK PT SOUTH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
933767,STANFORD PARK PT SOUTH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
933767,STANFORD PARK PT SOUTH,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
933767,STANFORD PARK PT SOUTH,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
933767,STANFORD PARK PT SOUTH,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
933767,STANFORD PARK PT SOUTH,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
933767,STANFORD PARK PT SOUTH,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
933767,STANFORD PARK PT SOUTH,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
933767,STANFORD PARK PT SOUTH,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
933767,STANFORD PARK PT SOUTH,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
933767,STANFORD PARK PT SOUTH,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
933767,STANFORD PARK PT SOUTH,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
933767,STANFORD PARK PT SOUTH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
933767,STANFORD PARK PT SOUTH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
933767,STANFORD PARK PT SOUTH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
933767,STANFORD PARK PT SOUTH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
933767,STANFORD PARK PT SOUTH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
933767,STANFORD PARK PT SOUTH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
933767,STANFORD PARK PT SOUTH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
933767,STANFORD PARK PT SOUTH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
933767,STANFORD PARK PT SOUTH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
933767,STANFORD PARK PT SOUTH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.45
933767,STANFORD PARK PT SOUTH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,3.98
933767,STANFORD PARK PT SOUTH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.5
933767,STANFORD PARK PT SOUTH,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,11.8
933767,STANFORD PARK PT SOUTH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
933767,STANFORD PARK PT SOUTH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
933767,STANFORD PARK PT SOUTH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
933767,STANFORD PARK PT SOUTH,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
933767,STANFORD PARK PT SOUTH,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
933767,STANFORD PARK PT SOUTH,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
933767,STANFORD PARK PT SOUTH,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
933767,STANFORD PARK PT SOUTH,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
933767,STANFORD PARK PT SOUTH,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
933767,STANFORD PARK PT SOUTH,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
933767,STANFORD PARK PT SOUTH,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
