Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933767,STANFORD PARK PT SOUTH,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
933767,STANFORD PARK PT SOUTH,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
933767,STANFORD PARK PT SOUTH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
933767,STANFORD PARK PT SOUTH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
933767,STANFORD PARK PT SOUTH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
933767,STANFORD PARK PT SOUTH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
933767,STANFORD PARK PT SOUTH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
933767,STANFORD PARK PT SOUTH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
933767,STANFORD PARK PT SOUTH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
933767,STANFORD PARK PT SOUTH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
933767,STANFORD PARK PT SOUTH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
933767,STANFORD PARK PT SOUTH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
933767,STANFORD PARK PT SOUTH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,3.69
933767,STANFORD PARK PT SOUTH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.94
933767,STANFORD PARK PT SOUTH,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,13.6
933767,STANFORD PARK PT SOUTH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
933767,STANFORD PARK PT SOUTH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
933767,STANFORD PARK PT SOUTH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
933767,STANFORD PARK PT SOUTH,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
933767,STANFORD PARK PT SOUTH,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
933767,STANFORD PARK PT SOUTH,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
933767,STANFORD PARK PT SOUTH,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
933767,STANFORD PARK PT SOUTH,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
933767,STANFORD PARK PT SOUTH,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
933767,STANFORD PARK PT SOUTH,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
933767,STANFORD PARK PT SOUTH,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
933767,STANFORD PARK PT SOUTH,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
933767,STANFORD PARK PT SOUTH,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
933767,STANFORD PARK PT SOUTH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
933767,STANFORD PARK PT SOUTH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
933767,STANFORD PARK PT SOUTH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
933767,STANFORD PARK PT SOUTH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
933767,STANFORD PARK PT SOUTH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
933767,STANFORD PARK PT SOUTH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
933767,STANFORD PARK PT SOUTH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
933767,STANFORD PARK PT SOUTH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
933767,STANFORD PARK PT SOUTH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
933767,STANFORD PARK PT SOUTH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.05
933767,STANFORD PARK PT SOUTH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,4.18
933767,STANFORD PARK PT SOUTH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,3.07
933767,STANFORD PARK PT SOUTH,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
933767,STANFORD PARK PT SOUTH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
933767,STANFORD PARK PT SOUTH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
933767,STANFORD PARK PT SOUTH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
933767,STANFORD PARK PT SOUTH,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
933767,STANFORD PARK PT SOUTH,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
933767,STANFORD PARK PT SOUTH,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
933767,STANFORD PARK PT SOUTH,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
933767,STANFORD PARK PT SOUTH,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
933767,STANFORD PARK PT SOUTH,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
933767,STANFORD PARK PT SOUTH,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
933767,STANFORD PARK PT SOUTH,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
933767,STANFORD PARK PT SOUTH,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
933767,STANFORD PARK PT SOUTH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
933767,STANFORD PARK PT SOUTH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
933767,STANFORD PARK PT SOUTH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
933767,STANFORD PARK PT SOUTH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
933767,STANFORD PARK PT SOUTH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
933767,STANFORD PARK PT SOUTH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
933767,STANFORD PARK PT SOUTH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
933767,STANFORD PARK PT SOUTH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.44
933767,STANFORD PARK PT SOUTH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,2.95
933767,STANFORD PARK PT SOUTH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.81
933767,STANFORD PARK PT SOUTH,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,10.2
933767,STANFORD PARK PT SOUTH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
933767,STANFORD PARK PT SOUTH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
933767,STANFORD PARK PT SOUTH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
933767,STANFORD PARK PT SOUTH,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
933767,STANFORD PARK PT SOUTH,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
933767,STANFORD PARK PT SOUTH,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
933767,STANFORD PARK PT SOUTH,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
933767,STANFORD PARK PT SOUTH,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
933767,STANFORD PARK PT SOUTH,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
933767,STANFORD PARK PT SOUTH,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
933767,STANFORD PARK PT SOUTH,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
933767,STANFORD PARK PT SOUTH,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
933767,STANFORD PARK PT SOUTH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
933767,STANFORD PARK PT SOUTH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
933767,STANFORD PARK PT SOUTH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
933767,STANFORD PARK PT SOUTH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
933767,STANFORD PARK PT SOUTH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
933767,STANFORD PARK PT SOUTH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
933767,STANFORD PARK PT SOUTH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
933767,STANFORD PARK PT SOUTH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
933767,STANFORD PARK PT SOUTH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
933767,STANFORD PARK PT SOUTH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.2
933767,STANFORD PARK PT SOUTH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,3.09
933767,STANFORD PARK PT SOUTH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,3.64
933767,STANFORD PARK PT SOUTH,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,9.3
933767,STANFORD PARK PT SOUTH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
933767,STANFORD PARK PT SOUTH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
933767,STANFORD PARK PT SOUTH,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
933767,STANFORD PARK PT SOUTH,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
933767,STANFORD PARK PT SOUTH,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
933767,STANFORD PARK PT SOUTH,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
933767,STANFORD PARK PT SOUTH,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
933767,STANFORD PARK PT SOUTH,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
933767,STANFORD PARK PT SOUTH,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
933767,STANFORD PARK PT SOUTH,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
933767,STANFORD PARK PT SOUTH,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
933767,STANFORD PARK PT SOUTH,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
933767,STANFORD PARK PT SOUTH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
933767,STANFORD PARK PT SOUTH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
933767,STANFORD PARK PT SOUTH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
933767,STANFORD PARK PT SOUTH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
933767,STANFORD PARK PT SOUTH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
933767,STANFORD PARK PT SOUTH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
933767,STANFORD PARK PT SOUTH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
933767,STANFORD PARK PT SOUTH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
933767,STANFORD PARK PT SOUTH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.36
933767,STANFORD PARK PT SOUTH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,4.43
933767,STANFORD PARK PT SOUTH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,2.75
933767,STANFORD PARK PT SOUTH,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
933767,STANFORD PARK PT SOUTH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
933767,STANFORD PARK PT SOUTH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
933767,STANFORD PARK PT SOUTH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
933767,STANFORD PARK PT SOUTH,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
933767,STANFORD PARK PT SOUTH,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
933767,STANFORD PARK PT SOUTH,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
933767,STANFORD PARK PT SOUTH,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
933767,STANFORD PARK PT SOUTH,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
933767,STANFORD PARK PT SOUTH,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,8.0
933767,STANFORD PARK PT SOUTH,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
933767,STANFORD PARK PT SOUTH,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
933767,STANFORD PARK PT SOUTH,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
933767,STANFORD PARK PT SOUTH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
933767,STANFORD PARK PT SOUTH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
933767,STANFORD PARK PT SOUTH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
933767,STANFORD PARK PT SOUTH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
933767,STANFORD PARK PT SOUTH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
933767,STANFORD PARK PT SOUTH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
933767,STANFORD PARK PT SOUTH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
933767,STANFORD PARK PT SOUTH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
933767,STANFORD PARK PT SOUTH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
933767,STANFORD PARK PT SOUTH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.11
933767,STANFORD PARK PT SOUTH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,2.82
933767,STANFORD PARK PT SOUTH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.2
933767,STANFORD PARK PT SOUTH,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,8.0
933767,STANFORD PARK PT SOUTH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
933767,STANFORD PARK PT SOUTH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
933767,STANFORD PARK PT SOUTH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
933767,STANFORD PARK PT SOUTH,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
933767,STANFORD PARK PT SOUTH,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
933767,STANFORD PARK PT SOUTH,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
933767,STANFORD PARK PT SOUTH,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
933767,STANFORD PARK PT SOUTH,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
933767,STANFORD PARK PT SOUTH,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
933767,STANFORD PARK PT SOUTH,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
933767,STANFORD PARK PT SOUTH,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
933767,STANFORD PARK PT SOUTH,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
933767,STANFORD PARK PT SOUTH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
933767,STANFORD PARK PT SOUTH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
933767,STANFORD PARK PT SOUTH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
933767,STANFORD PARK PT SOUTH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
933767,STANFORD PARK PT SOUTH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
933767,STANFORD PARK PT SOUTH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
933767,STANFORD PARK PT SOUTH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
933767,STANFORD PARK PT SOUTH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
933767,STANFORD PARK PT SOUTH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
933767,STANFORD PARK PT SOUTH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,3.02
933767,STANFORD PARK PT SOUTH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
933767,STANFORD PARK PT SOUTH,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,11.1
933767,STANFORD PARK PT SOUTH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
933767,STANFORD PARK PT SOUTH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
933767,STANFORD PARK PT SOUTH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
933767,STANFORD PARK PT SOUTH,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
933767,STANFORD PARK PT SOUTH,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
933767,STANFORD PARK PT SOUTH,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
933767,STANFORD PARK PT SOUTH,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
933767,STANFORD PARK PT SOUTH,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
933767,STANFORD PARK PT SOUTH,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
933767,STANFORD PARK PT SOUTH,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
933767,STANFORD PARK PT SOUTH,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
933767,STANFORD PARK PT SOUTH,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
933767,STANFORD PARK PT SOUTH,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
933767,STANFORD PARK PT SOUTH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
933767,STANFORD PARK PT SOUTH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
933767,STANFORD PARK PT SOUTH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
933767,STANFORD PARK PT SOUTH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
933767,STANFORD PARK PT SOUTH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
933767,STANFORD PARK PT SOUTH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
933767,STANFORD PARK PT SOUTH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
933767,STANFORD PARK PT SOUTH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
933767,STANFORD PARK PT SOUTH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
933767,STANFORD PARK PT SOUTH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.28
933767,STANFORD PARK PT SOUTH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,3.84
933767,STANFORD PARK PT SOUTH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.52
933767,STANFORD PARK PT SOUTH,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,10.5
933767,STANFORD PARK PT SOUTH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
933767,STANFORD PARK PT SOUTH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
933767,STANFORD PARK PT SOUTH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
933767,STANFORD PARK PT SOUTH,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
933767,STANFORD PARK PT SOUTH,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
933767,STANFORD PARK PT SOUTH,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
933767,STANFORD PARK PT SOUTH,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
933767,STANFORD PARK PT SOUTH,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
933767,STANFORD PARK PT SOUTH,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
933767,STANFORD PARK PT SOUTH,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,5.9
933767,STANFORD PARK PT SOUTH,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
933767,STANFORD PARK PT SOUTH,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
933767,STANFORD PARK PT SOUTH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
933767,STANFORD PARK PT SOUTH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
933767,STANFORD PARK PT SOUTH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
933767,STANFORD PARK PT SOUTH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
933767,STANFORD PARK PT SOUTH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933767,STANFORD PARK PT SOUTH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
933767,STANFORD PARK PT SOUTH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
933767,STANFORD PARK PT SOUTH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
933767,STANFORD PARK PT SOUTH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
933767,STANFORD PARK PT SOUTH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,2.66
933767,STANFORD PARK PT SOUTH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,3.07
933767,STANFORD PARK PT SOUTH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.31
933767,STANFORD PARK PT SOUTH,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,5.9
933767,STANFORD PARK PT SOUTH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
933767,STANFORD PARK PT SOUTH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
933767,STANFORD PARK PT SOUTH,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
933767,STANFORD PARK PT SOUTH,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
933767,STANFORD PARK PT SOUTH,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
933767,STANFORD PARK PT SOUTH,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
933767,STANFORD PARK PT SOUTH,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
933767,STANFORD PARK PT SOUTH,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
933767,STANFORD PARK PT SOUTH,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
933767,STANFORD PARK PT SOUTH,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
933767,STANFORD PARK PT SOUTH,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
933767,STANFORD PARK PT SOUTH,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
933767,STANFORD PARK PT SOUTH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
933767,STANFORD PARK PT SOUTH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
933767,STANFORD PARK PT SOUTH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
933767,STANFORD PARK PT SOUTH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
933767,STANFORD PARK PT SOUTH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
933767,STANFORD PARK PT SOUTH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
933767,STANFORD PARK PT SOUTH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
933767,STANFORD PARK PT SOUTH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
933767,STANFORD PARK PT SOUTH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
933767,STANFORD PARK PT SOUTH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,2.98
933767,STANFORD PARK PT SOUTH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,3.19
933767,STANFORD PARK PT SOUTH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,2.54
933767,STANFORD PARK PT SOUTH,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,9.0
933767,STANFORD PARK PT SOUTH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
933767,STANFORD PARK PT SOUTH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
933767,STANFORD PARK PT SOUTH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
933767,STANFORD PARK PT SOUTH,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
933767,STANFORD PARK PT SOUTH,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
933767,STANFORD PARK PT SOUTH,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
933767,STANFORD PARK PT SOUTH,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
933767,STANFORD PARK PT SOUTH,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
933767,STANFORD PARK PT SOUTH,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
933767,STANFORD PARK PT SOUTH,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,5.1
933767,STANFORD PARK PT SOUTH,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
933767,STANFORD PARK PT SOUTH,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
933767,STANFORD PARK PT SOUTH,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
933767,STANFORD PARK PT SOUTH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
933767,STANFORD PARK PT SOUTH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
933767,STANFORD PARK PT SOUTH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
933767,STANFORD PARK PT SOUTH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
933767,STANFORD PARK PT SOUTH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
933767,STANFORD PARK PT SOUTH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
933767,STANFORD PARK PT SOUTH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
933767,STANFORD PARK PT SOUTH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
933767,STANFORD PARK PT SOUTH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
933767,STANFORD PARK PT SOUTH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.91
933767,STANFORD PARK PT SOUTH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.11
933767,STANFORD PARK PT SOUTH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.24
933767,STANFORD PARK PT SOUTH,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,5.1
933767,STANFORD PARK PT SOUTH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
933767,STANFORD PARK PT SOUTH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
933767,STANFORD PARK PT SOUTH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
933767,STANFORD PARK PT SOUTH,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
933767,STANFORD PARK PT SOUTH,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
933767,STANFORD PARK PT SOUTH,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
933767,STANFORD PARK PT SOUTH,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
933767,STANFORD PARK PT SOUTH,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
933767,STANFORD PARK PT SOUTH,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
933767,STANFORD PARK PT SOUTH,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
933767,STANFORD PARK PT SOUTH,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
933767,STANFORD PARK PT SOUTH,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
933767,STANFORD PARK PT SOUTH,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
933767,STANFORD PARK PT SOUTH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
933767,STANFORD PARK PT SOUTH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
933767,STANFORD PARK PT SOUTH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
933767,STANFORD PARK PT SOUTH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
933767,STANFORD PARK PT SOUTH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933767,STANFORD PARK PT SOUTH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
933767,STANFORD PARK PT SOUTH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
933767,STANFORD PARK PT SOUTH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
933767,STANFORD PARK PT SOUTH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
933767,STANFORD PARK PT SOUTH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.92
933767,STANFORD PARK PT SOUTH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,3.66
933767,STANFORD PARK PT SOUTH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,2.94
933767,STANFORD PARK PT SOUTH,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,11.0
933767,STANFORD PARK PT SOUTH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
933767,STANFORD PARK PT SOUTH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
933767,STANFORD PARK PT SOUTH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
933767,STANFORD PARK PT SOUTH,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
933767,STANFORD PARK PT SOUTH,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
933767,STANFORD PARK PT SOUTH,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
933767,STANFORD PARK PT SOUTH,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
933767,STANFORD PARK PT SOUTH,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
933767,STANFORD PARK PT SOUTH,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
933767,STANFORD PARK PT SOUTH,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
933767,STANFORD PARK PT SOUTH,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
933767,STANFORD PARK PT SOUTH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
933767,STANFORD PARK PT SOUTH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
933767,STANFORD PARK PT SOUTH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
933767,STANFORD PARK PT SOUTH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
933767,STANFORD PARK PT SOUTH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
933767,STANFORD PARK PT SOUTH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
933767,STANFORD PARK PT SOUTH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
933767,STANFORD PARK PT SOUTH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
933767,STANFORD PARK PT SOUTH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
933767,STANFORD PARK PT SOUTH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,3.07
933767,STANFORD PARK PT SOUTH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.7
933767,STANFORD PARK PT SOUTH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.59
933767,STANFORD PARK PT SOUTH,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
933767,STANFORD PARK PT SOUTH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
933767,STANFORD PARK PT SOUTH,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
933767,STANFORD PARK PT SOUTH,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
933767,STANFORD PARK PT SOUTH,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
933767,STANFORD PARK PT SOUTH,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
933767,STANFORD PARK PT SOUTH,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
933767,STANFORD PARK PT SOUTH,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
933767,STANFORD PARK PT SOUTH,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
933767,STANFORD PARK PT SOUTH,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
933767,STANFORD PARK PT SOUTH,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
933767,STANFORD PARK PT SOUTH,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
933767,STANFORD PARK PT SOUTH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
933767,STANFORD PARK PT SOUTH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
933767,STANFORD PARK PT SOUTH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
933767,STANFORD PARK PT SOUTH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
933767,STANFORD PARK PT SOUTH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933767,STANFORD PARK PT SOUTH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
933767,STANFORD PARK PT SOUTH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
933767,STANFORD PARK PT SOUTH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
933767,STANFORD PARK PT SOUTH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
933767,STANFORD PARK PT SOUTH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,2.63
933767,STANFORD PARK PT SOUTH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.03
933767,STANFORD PARK PT SOUTH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.94
933767,STANFORD PARK PT SOUTH,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,10.6
933767,STANFORD PARK PT SOUTH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
933767,STANFORD PARK PT SOUTH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
933767,STANFORD PARK PT SOUTH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
933767,STANFORD PARK PT SOUTH,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
933767,STANFORD PARK PT SOUTH,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
933767,STANFORD PARK PT SOUTH,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
933767,STANFORD PARK PT SOUTH,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
933767,STANFORD PARK PT SOUTH,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
933767,STANFORD PARK PT SOUTH,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
933767,STANFORD PARK PT SOUTH,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
933767,STANFORD PARK PT SOUTH,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
933767,STANFORD PARK PT SOUTH,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
933767,STANFORD PARK PT SOUTH,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
933767,STANFORD PARK PT SOUTH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
933767,STANFORD PARK PT SOUTH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
933767,STANFORD PARK PT SOUTH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
933767,STANFORD PARK PT SOUTH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
933767,STANFORD PARK PT SOUTH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
933767,STANFORD PARK PT SOUTH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
933767,STANFORD PARK PT SOUTH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
933767,STANFORD PARK PT SOUTH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
933767,STANFORD PARK PT SOUTH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
933767,STANFORD PARK PT SOUTH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.56
933767,STANFORD PARK PT SOUTH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,3.27
933767,STANFORD PARK PT SOUTH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.23
933767,STANFORD PARK PT SOUTH,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,10.6
933767,STANFORD PARK PT SOUTH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
933767,STANFORD PARK PT SOUTH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
933767,STANFORD PARK PT SOUTH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
933767,STANFORD PARK PT SOUTH,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
933767,STANFORD PARK PT SOUTH,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
933767,STANFORD PARK PT SOUTH,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
933767,STANFORD PARK PT SOUTH,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
933767,STANFORD PARK PT SOUTH,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
933767,STANFORD PARK PT SOUTH,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
933767,STANFORD PARK PT SOUTH,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
933767,STANFORD PARK PT SOUTH,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
933767,STANFORD PARK PT SOUTH,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
933767,STANFORD PARK PT SOUTH,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
933767,STANFORD PARK PT SOUTH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
933767,STANFORD PARK PT SOUTH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
933767,STANFORD PARK PT SOUTH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
933767,STANFORD PARK PT SOUTH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
933767,STANFORD PARK PT SOUTH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
933767,STANFORD PARK PT SOUTH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
933767,STANFORD PARK PT SOUTH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
933767,STANFORD PARK PT SOUTH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
933767,STANFORD PARK PT SOUTH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
933767,STANFORD PARK PT SOUTH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.04
933767,STANFORD PARK PT SOUTH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.44
933767,STANFORD PARK PT SOUTH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,3.52
933767,STANFORD PARK PT SOUTH,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,7.1
933767,STANFORD PARK PT SOUTH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
933767,STANFORD PARK PT SOUTH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
933767,STANFORD PARK PT SOUTH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
933767,STANFORD PARK PT SOUTH,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
933767,STANFORD PARK PT SOUTH,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
933767,STANFORD PARK PT SOUTH,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
933767,STANFORD PARK PT SOUTH,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
933767,STANFORD PARK PT SOUTH,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
933767,STANFORD PARK PT SOUTH,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
933767,STANFORD PARK PT SOUTH,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
933767,STANFORD PARK PT SOUTH,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
933767,STANFORD PARK PT SOUTH,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
933767,STANFORD PARK PT SOUTH,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
933767,STANFORD PARK PT SOUTH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
933767,STANFORD PARK PT SOUTH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
933767,STANFORD PARK PT SOUTH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
933767,STANFORD PARK PT SOUTH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
933767,STANFORD PARK PT SOUTH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
933767,STANFORD PARK PT SOUTH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
933767,STANFORD PARK PT SOUTH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
933767,STANFORD PARK PT SOUTH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
933767,STANFORD PARK PT SOUTH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
933767,STANFORD PARK PT SOUTH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,3.11
933767,STANFORD PARK PT SOUTH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.18
933767,STANFORD PARK PT SOUTH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.16
933767,STANFORD PARK PT SOUTH,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,8.2
933767,STANFORD PARK PT SOUTH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
933767,STANFORD PARK PT SOUTH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
933767,STANFORD PARK PT SOUTH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
933767,STANFORD PARK PT SOUTH,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
933767,STANFORD PARK PT SOUTH,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
933767,STANFORD PARK PT SOUTH,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
933767,STANFORD PARK PT SOUTH,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
933767,STANFORD PARK PT SOUTH,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
933767,STANFORD PARK PT SOUTH,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
933767,STANFORD PARK PT SOUTH,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,4.8
933767,STANFORD PARK PT SOUTH,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
933767,STANFORD PARK PT SOUTH,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
933767,STANFORD PARK PT SOUTH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
933767,STANFORD PARK PT SOUTH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
933767,STANFORD PARK PT SOUTH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
933767,STANFORD PARK PT SOUTH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
933767,STANFORD PARK PT SOUTH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
933767,STANFORD PARK PT SOUTH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
933767,STANFORD PARK PT SOUTH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
933767,STANFORD PARK PT SOUTH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
933767,STANFORD PARK PT SOUTH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
933767,STANFORD PARK PT SOUTH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.35
933767,STANFORD PARK PT SOUTH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.07
933767,STANFORD PARK PT SOUTH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.1
933767,STANFORD PARK PT SOUTH,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,4.8
933767,STANFORD PARK PT SOUTH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
933767,STANFORD PARK PT SOUTH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
933767,STANFORD PARK PT SOUTH,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
933767,STANFORD PARK PT SOUTH,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
933767,STANFORD PARK PT SOUTH,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
933767,STANFORD PARK PT SOUTH,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
933767,STANFORD PARK PT SOUTH,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
933767,STANFORD PARK PT SOUTH,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
933767,STANFORD PARK PT SOUTH,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
933767,STANFORD PARK PT SOUTH,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
933767,STANFORD PARK PT SOUTH,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
933767,STANFORD PARK PT SOUTH,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
933767,STANFORD PARK PT SOUTH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
933767,STANFORD PARK PT SOUTH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
933767,STANFORD PARK PT SOUTH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
933767,STANFORD PARK PT SOUTH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
933767,STANFORD PARK PT SOUTH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
933767,STANFORD PARK PT SOUTH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
933767,STANFORD PARK PT SOUTH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
933767,STANFORD PARK PT SOUTH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
933767,STANFORD PARK PT SOUTH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
933767,STANFORD PARK PT SOUTH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.72
933767,STANFORD PARK PT SOUTH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
933767,STANFORD PARK PT SOUTH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.74
933767,STANFORD PARK PT SOUTH,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
933767,STANFORD PARK PT SOUTH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
933767,STANFORD PARK PT SOUTH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
933767,STANFORD PARK PT SOUTH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
933767,STANFORD PARK PT SOUTH,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
933767,STANFORD PARK PT SOUTH,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
933767,STANFORD PARK PT SOUTH,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
933767,STANFORD PARK PT SOUTH,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
933767,STANFORD PARK PT SOUTH,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
933767,STANFORD PARK PT SOUTH,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
933767,STANFORD PARK PT SOUTH,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
933767,STANFORD PARK PT SOUTH,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
933767,STANFORD PARK PT SOUTH,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
933767,STANFORD PARK PT SOUTH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
933767,STANFORD PARK PT SOUTH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
933767,STANFORD PARK PT SOUTH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
933767,STANFORD PARK PT SOUTH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
933767,STANFORD PARK PT SOUTH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933767,STANFORD PARK PT SOUTH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
933767,STANFORD PARK PT SOUTH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
933767,STANFORD PARK PT SOUTH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
933767,STANFORD PARK PT SOUTH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
933767,STANFORD PARK PT SOUTH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.36
933767,STANFORD PARK PT SOUTH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.19
933767,STANFORD PARK PT SOUTH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.29
933767,STANFORD PARK PT SOUTH,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,11.9
933767,STANFORD PARK PT SOUTH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
933767,STANFORD PARK PT SOUTH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
933767,STANFORD PARK PT SOUTH,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
933767,STANFORD PARK PT SOUTH,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
