Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933767,STANFORD PARK PT SOUTH,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
933767,STANFORD PARK PT SOUTH,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
933767,STANFORD PARK PT SOUTH,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
933767,STANFORD PARK PT SOUTH,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
933767,STANFORD PARK PT SOUTH,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,5.6
933767,STANFORD PARK PT SOUTH,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
933767,STANFORD PARK PT SOUTH,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
933767,STANFORD PARK PT SOUTH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
933767,STANFORD PARK PT SOUTH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
933767,STANFORD PARK PT SOUTH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
933767,STANFORD PARK PT SOUTH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
933767,STANFORD PARK PT SOUTH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
933767,STANFORD PARK PT SOUTH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
933767,STANFORD PARK PT SOUTH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
933767,STANFORD PARK PT SOUTH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
933767,STANFORD PARK PT SOUTH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
933767,STANFORD PARK PT SOUTH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.34
933767,STANFORD PARK PT SOUTH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.19
933767,STANFORD PARK PT SOUTH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.53
933767,STANFORD PARK PT SOUTH,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,5.6
933767,STANFORD PARK PT SOUTH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
933767,STANFORD PARK PT SOUTH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
933767,STANFORD PARK PT SOUTH,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
933767,STANFORD PARK PT SOUTH,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
933767,STANFORD PARK PT SOUTH,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
933767,STANFORD PARK PT SOUTH,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
933767,STANFORD PARK PT SOUTH,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
933767,STANFORD PARK PT SOUTH,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
933767,STANFORD PARK PT SOUTH,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
933767,STANFORD PARK PT SOUTH,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
933767,STANFORD PARK PT SOUTH,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
933767,STANFORD PARK PT SOUTH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
933767,STANFORD PARK PT SOUTH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
933767,STANFORD PARK PT SOUTH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
933767,STANFORD PARK PT SOUTH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
933767,STANFORD PARK PT SOUTH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
933767,STANFORD PARK PT SOUTH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
933767,STANFORD PARK PT SOUTH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
933767,STANFORD PARK PT SOUTH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
933767,STANFORD PARK PT SOUTH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
933767,STANFORD PARK PT SOUTH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.07
933767,STANFORD PARK PT SOUTH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.17
933767,STANFORD PARK PT SOUTH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.18
933767,STANFORD PARK PT SOUTH,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,9.7
933767,STANFORD PARK PT SOUTH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
933767,STANFORD PARK PT SOUTH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
933767,STANFORD PARK PT SOUTH,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
933767,STANFORD PARK PT SOUTH,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
933767,STANFORD PARK PT SOUTH,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
933767,STANFORD PARK PT SOUTH,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
933767,STANFORD PARK PT SOUTH,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
933767,STANFORD PARK PT SOUTH,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
933767,STANFORD PARK PT SOUTH,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
933767,STANFORD PARK PT SOUTH,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
933767,STANFORD PARK PT SOUTH,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
933767,STANFORD PARK PT SOUTH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
933767,STANFORD PARK PT SOUTH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
933767,STANFORD PARK PT SOUTH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
933767,STANFORD PARK PT SOUTH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
933767,STANFORD PARK PT SOUTH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
933767,STANFORD PARK PT SOUTH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
933767,STANFORD PARK PT SOUTH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
933767,STANFORD PARK PT SOUTH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
933767,STANFORD PARK PT SOUTH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.3
933767,STANFORD PARK PT SOUTH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.18
933767,STANFORD PARK PT SOUTH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
933767,STANFORD PARK PT SOUTH,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
933767,STANFORD PARK PT SOUTH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
933767,STANFORD PARK PT SOUTH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
933767,STANFORD PARK PT SOUTH,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
933767,STANFORD PARK PT SOUTH,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
933767,STANFORD PARK PT SOUTH,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
933767,STANFORD PARK PT SOUTH,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
933767,STANFORD PARK PT SOUTH,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
933767,STANFORD PARK PT SOUTH,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
933767,STANFORD PARK PT SOUTH,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
933767,STANFORD PARK PT SOUTH,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
933767,STANFORD PARK PT SOUTH,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
933767,STANFORD PARK PT SOUTH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
933767,STANFORD PARK PT SOUTH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
933767,STANFORD PARK PT SOUTH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
933767,STANFORD PARK PT SOUTH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
933767,STANFORD PARK PT SOUTH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
933767,STANFORD PARK PT SOUTH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
933767,STANFORD PARK PT SOUTH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
933767,STANFORD PARK PT SOUTH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
933767,STANFORD PARK PT SOUTH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.04
933767,STANFORD PARK PT SOUTH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.32
933767,STANFORD PARK PT SOUTH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.69
933767,STANFORD PARK PT SOUTH,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
933767,STANFORD PARK PT SOUTH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
933767,STANFORD PARK PT SOUTH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
933767,STANFORD PARK PT SOUTH,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
933767,STANFORD PARK PT SOUTH,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
933767,STANFORD PARK PT SOUTH,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
933767,STANFORD PARK PT SOUTH,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
933767,STANFORD PARK PT SOUTH,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
933767,STANFORD PARK PT SOUTH,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
933767,STANFORD PARK PT SOUTH,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
933767,STANFORD PARK PT SOUTH,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
933767,STANFORD PARK PT SOUTH,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
933767,STANFORD PARK PT SOUTH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
933767,STANFORD PARK PT SOUTH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
933767,STANFORD PARK PT SOUTH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
933767,STANFORD PARK PT SOUTH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
933767,STANFORD PARK PT SOUTH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
933767,STANFORD PARK PT SOUTH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
933767,STANFORD PARK PT SOUTH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
933767,STANFORD PARK PT SOUTH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.76
933767,STANFORD PARK PT SOUTH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.8
933767,STANFORD PARK PT SOUTH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.11
933767,STANFORD PARK PT SOUTH,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,9.3
933767,STANFORD PARK PT SOUTH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
933767,STANFORD PARK PT SOUTH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
933767,STANFORD PARK PT SOUTH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
933767,STANFORD PARK PT SOUTH,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
933767,STANFORD PARK PT SOUTH,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
933767,STANFORD PARK PT SOUTH,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
933767,STANFORD PARK PT SOUTH,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
933767,STANFORD PARK PT SOUTH,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
933767,STANFORD PARK PT SOUTH,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
933767,STANFORD PARK PT SOUTH,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
933767,STANFORD PARK PT SOUTH,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
933767,STANFORD PARK PT SOUTH,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
933767,STANFORD PARK PT SOUTH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
933767,STANFORD PARK PT SOUTH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
933767,STANFORD PARK PT SOUTH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
933767,STANFORD PARK PT SOUTH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
933767,STANFORD PARK PT SOUTH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
933767,STANFORD PARK PT SOUTH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
933767,STANFORD PARK PT SOUTH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
933767,STANFORD PARK PT SOUTH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
933767,STANFORD PARK PT SOUTH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
933767,STANFORD PARK PT SOUTH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.77
933767,STANFORD PARK PT SOUTH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.11
933767,STANFORD PARK PT SOUTH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.1
933767,STANFORD PARK PT SOUTH,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,7.6
933767,STANFORD PARK PT SOUTH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
933767,STANFORD PARK PT SOUTH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
933767,STANFORD PARK PT SOUTH,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
933767,STANFORD PARK PT SOUTH,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
933767,STANFORD PARK PT SOUTH,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
933767,STANFORD PARK PT SOUTH,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
933767,STANFORD PARK PT SOUTH,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
933767,STANFORD PARK PT SOUTH,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
933767,STANFORD PARK PT SOUTH,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
933767,STANFORD PARK PT SOUTH,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
933767,STANFORD PARK PT SOUTH,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
933767,STANFORD PARK PT SOUTH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
933767,STANFORD PARK PT SOUTH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
933767,STANFORD PARK PT SOUTH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
933767,STANFORD PARK PT SOUTH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
933767,STANFORD PARK PT SOUTH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
933767,STANFORD PARK PT SOUTH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
933767,STANFORD PARK PT SOUTH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
933767,STANFORD PARK PT SOUTH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
933767,STANFORD PARK PT SOUTH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
933767,STANFORD PARK PT SOUTH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.08
933767,STANFORD PARK PT SOUTH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.04
933767,STANFORD PARK PT SOUTH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.76
933767,STANFORD PARK PT SOUTH,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
933767,STANFORD PARK PT SOUTH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
933767,STANFORD PARK PT SOUTH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
933767,STANFORD PARK PT SOUTH,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
933767,STANFORD PARK PT SOUTH,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
933767,STANFORD PARK PT SOUTH,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
933767,STANFORD PARK PT SOUTH,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
933767,STANFORD PARK PT SOUTH,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
933767,STANFORD PARK PT SOUTH,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
933767,STANFORD PARK PT SOUTH,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
933767,STANFORD PARK PT SOUTH,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
933767,STANFORD PARK PT SOUTH,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
933767,STANFORD PARK PT SOUTH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
933767,STANFORD PARK PT SOUTH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
933767,STANFORD PARK PT SOUTH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
933767,STANFORD PARK PT SOUTH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
933767,STANFORD PARK PT SOUTH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
933767,STANFORD PARK PT SOUTH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
933767,STANFORD PARK PT SOUTH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
933767,STANFORD PARK PT SOUTH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
933767,STANFORD PARK PT SOUTH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
933767,STANFORD PARK PT SOUTH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.1
933767,STANFORD PARK PT SOUTH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.88
933767,STANFORD PARK PT SOUTH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.1
933767,STANFORD PARK PT SOUTH,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,8.9
933767,STANFORD PARK PT SOUTH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
933767,STANFORD PARK PT SOUTH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
933767,STANFORD PARK PT SOUTH,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
933767,STANFORD PARK PT SOUTH,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
933767,STANFORD PARK PT SOUTH,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
933767,STANFORD PARK PT SOUTH,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
933767,STANFORD PARK PT SOUTH,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
933767,STANFORD PARK PT SOUTH,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
933767,STANFORD PARK PT SOUTH,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
933767,STANFORD PARK PT SOUTH,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
933767,STANFORD PARK PT SOUTH,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
933767,STANFORD PARK PT SOUTH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
933767,STANFORD PARK PT SOUTH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
933767,STANFORD PARK PT SOUTH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
933767,STANFORD PARK PT SOUTH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
933767,STANFORD PARK PT SOUTH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
933767,STANFORD PARK PT SOUTH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
933767,STANFORD PARK PT SOUTH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
933767,STANFORD PARK PT SOUTH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
933767,STANFORD PARK PT SOUTH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
933767,STANFORD PARK PT SOUTH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.49
933767,STANFORD PARK PT SOUTH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.18
933767,STANFORD PARK PT SOUTH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.92
933767,STANFORD PARK PT SOUTH,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
933767,STANFORD PARK PT SOUTH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
933767,STANFORD PARK PT SOUTH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
933767,STANFORD PARK PT SOUTH,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
933767,STANFORD PARK PT SOUTH,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
933767,STANFORD PARK PT SOUTH,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
933767,STANFORD PARK PT SOUTH,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
933767,STANFORD PARK PT SOUTH,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
933767,STANFORD PARK PT SOUTH,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
933767,STANFORD PARK PT SOUTH,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
933767,STANFORD PARK PT SOUTH,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
933767,STANFORD PARK PT SOUTH,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
933767,STANFORD PARK PT SOUTH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
933767,STANFORD PARK PT SOUTH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
933767,STANFORD PARK PT SOUTH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
933767,STANFORD PARK PT SOUTH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
933767,STANFORD PARK PT SOUTH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933767,STANFORD PARK PT SOUTH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
933767,STANFORD PARK PT SOUTH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
933767,STANFORD PARK PT SOUTH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
933767,STANFORD PARK PT SOUTH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
933767,STANFORD PARK PT SOUTH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
933767,STANFORD PARK PT SOUTH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.15
933767,STANFORD PARK PT SOUTH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.82
933767,STANFORD PARK PT SOUTH,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
933767,STANFORD PARK PT SOUTH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
933767,STANFORD PARK PT SOUTH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
933767,STANFORD PARK PT SOUTH,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
933767,STANFORD PARK PT SOUTH,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
933767,STANFORD PARK PT SOUTH,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
933767,STANFORD PARK PT SOUTH,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
933767,STANFORD PARK PT SOUTH,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
933767,STANFORD PARK PT SOUTH,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
933767,STANFORD PARK PT SOUTH,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
933767,STANFORD PARK PT SOUTH,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
933767,STANFORD PARK PT SOUTH,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
933767,STANFORD PARK PT SOUTH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
933767,STANFORD PARK PT SOUTH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
933767,STANFORD PARK PT SOUTH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
933767,STANFORD PARK PT SOUTH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
933767,STANFORD PARK PT SOUTH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
933767,STANFORD PARK PT SOUTH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
933767,STANFORD PARK PT SOUTH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
933767,STANFORD PARK PT SOUTH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
933767,STANFORD PARK PT SOUTH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
933767,STANFORD PARK PT SOUTH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.59
933767,STANFORD PARK PT SOUTH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.62
933767,STANFORD PARK PT SOUTH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.23
933767,STANFORD PARK PT SOUTH,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
933767,STANFORD PARK PT SOUTH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
933767,STANFORD PARK PT SOUTH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
933767,STANFORD PARK PT SOUTH,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
933767,STANFORD PARK PT SOUTH,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
933767,STANFORD PARK PT SOUTH,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
933767,STANFORD PARK PT SOUTH,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
933767,STANFORD PARK PT SOUTH,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
933767,STANFORD PARK PT SOUTH,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
933767,STANFORD PARK PT SOUTH,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
933767,STANFORD PARK PT SOUTH,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
933767,STANFORD PARK PT SOUTH,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
933767,STANFORD PARK PT SOUTH,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
933767,STANFORD PARK PT SOUTH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
933767,STANFORD PARK PT SOUTH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
933767,STANFORD PARK PT SOUTH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
933767,STANFORD PARK PT SOUTH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
933767,STANFORD PARK PT SOUTH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
933767,STANFORD PARK PT SOUTH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
933767,STANFORD PARK PT SOUTH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
933767,STANFORD PARK PT SOUTH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
933767,STANFORD PARK PT SOUTH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
933767,STANFORD PARK PT SOUTH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.84
933767,STANFORD PARK PT SOUTH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.24
933767,STANFORD PARK PT SOUTH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.92
933767,STANFORD PARK PT SOUTH,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,9.6
933767,STANFORD PARK PT SOUTH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
933767,STANFORD PARK PT SOUTH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
933767,STANFORD PARK PT SOUTH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
933767,STANFORD PARK PT SOUTH,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
933767,STANFORD PARK PT SOUTH,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
933767,STANFORD PARK PT SOUTH,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
933767,STANFORD PARK PT SOUTH,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
933767,STANFORD PARK PT SOUTH,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
933767,STANFORD PARK PT SOUTH,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
933767,STANFORD PARK PT SOUTH,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
933767,STANFORD PARK PT SOUTH,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
933767,STANFORD PARK PT SOUTH,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
933767,STANFORD PARK PT SOUTH,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
933767,STANFORD PARK PT SOUTH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
933767,STANFORD PARK PT SOUTH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
933767,STANFORD PARK PT SOUTH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
933767,STANFORD PARK PT SOUTH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
933767,STANFORD PARK PT SOUTH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
933767,STANFORD PARK PT SOUTH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
933767,STANFORD PARK PT SOUTH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
933767,STANFORD PARK PT SOUTH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
933767,STANFORD PARK PT SOUTH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.98
933767,STANFORD PARK PT SOUTH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.12
933767,STANFORD PARK PT SOUTH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.03
933767,STANFORD PARK PT SOUTH,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,12.5
933767,STANFORD PARK PT SOUTH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
933767,STANFORD PARK PT SOUTH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
933767,STANFORD PARK PT SOUTH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
933767,STANFORD PARK PT SOUTH,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
933767,STANFORD PARK PT SOUTH,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
933767,STANFORD PARK PT SOUTH,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
933767,STANFORD PARK PT SOUTH,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
933767,STANFORD PARK PT SOUTH,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
933767,STANFORD PARK PT SOUTH,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
933767,STANFORD PARK PT SOUTH,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
933767,STANFORD PARK PT SOUTH,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
933767,STANFORD PARK PT SOUTH,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
933767,STANFORD PARK PT SOUTH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
933767,STANFORD PARK PT SOUTH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
933767,STANFORD PARK PT SOUTH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
933767,STANFORD PARK PT SOUTH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
933767,STANFORD PARK PT SOUTH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
933767,STANFORD PARK PT SOUTH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
933767,STANFORD PARK PT SOUTH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
933767,STANFORD PARK PT SOUTH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
933767,STANFORD PARK PT SOUTH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.23
933767,STANFORD PARK PT SOUTH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.09
933767,STANFORD PARK PT SOUTH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.99
933767,STANFORD PARK PT SOUTH,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,11.2
933767,STANFORD PARK PT SOUTH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
933767,STANFORD PARK PT SOUTH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
933767,STANFORD PARK PT SOUTH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
933767,STANFORD PARK PT SOUTH,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
933767,STANFORD PARK PT SOUTH,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
933767,STANFORD PARK PT SOUTH,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
933767,STANFORD PARK PT SOUTH,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
933767,STANFORD PARK PT SOUTH,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
933767,STANFORD PARK PT SOUTH,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
933767,STANFORD PARK PT SOUTH,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
933767,STANFORD PARK PT SOUTH,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
933767,STANFORD PARK PT SOUTH,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
933767,STANFORD PARK PT SOUTH,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
933767,STANFORD PARK PT SOUTH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
933767,STANFORD PARK PT SOUTH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
933767,STANFORD PARK PT SOUTH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
933767,STANFORD PARK PT SOUTH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
933767,STANFORD PARK PT SOUTH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
933767,STANFORD PARK PT SOUTH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
933767,STANFORD PARK PT SOUTH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
933767,STANFORD PARK PT SOUTH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
933767,STANFORD PARK PT SOUTH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
933767,STANFORD PARK PT SOUTH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.82
933767,STANFORD PARK PT SOUTH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.21
933767,STANFORD PARK PT SOUTH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.98
933767,STANFORD PARK PT SOUTH,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,9.5
933767,STANFORD PARK PT SOUTH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
933767,STANFORD PARK PT SOUTH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
933767,STANFORD PARK PT SOUTH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
933767,STANFORD PARK PT SOUTH,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
933767,STANFORD PARK PT SOUTH,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
933767,STANFORD PARK PT SOUTH,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
933767,STANFORD PARK PT SOUTH,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
933767,STANFORD PARK PT SOUTH,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
933767,STANFORD PARK PT SOUTH,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
933767,STANFORD PARK PT SOUTH,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
933767,STANFORD PARK PT SOUTH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
933767,STANFORD PARK PT SOUTH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
933767,STANFORD PARK PT SOUTH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
933767,STANFORD PARK PT SOUTH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
933767,STANFORD PARK PT SOUTH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
933767,STANFORD PARK PT SOUTH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
933767,STANFORD PARK PT SOUTH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
933767,STANFORD PARK PT SOUTH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
933767,STANFORD PARK PT SOUTH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.09
933767,STANFORD PARK PT SOUTH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.18
933767,STANFORD PARK PT SOUTH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.23
933767,STANFORD PARK PT SOUTH,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,13.5
933767,STANFORD PARK PT SOUTH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
933767,STANFORD PARK PT SOUTH,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
933767,STANFORD PARK PT SOUTH,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
933767,STANFORD PARK PT SOUTH,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
933767,STANFORD PARK PT SOUTH,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
933767,STANFORD PARK PT SOUTH,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
933767,STANFORD PARK PT SOUTH,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
933767,STANFORD PARK PT SOUTH,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
933767,STANFORD PARK PT SOUTH,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
933767,STANFORD PARK PT SOUTH,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
933767,STANFORD PARK PT SOUTH,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
933767,STANFORD PARK PT SOUTH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
933767,STANFORD PARK PT SOUTH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
933767,STANFORD PARK PT SOUTH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
933767,STANFORD PARK PT SOUTH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
933767,STANFORD PARK PT SOUTH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
933767,STANFORD PARK PT SOUTH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
933767,STANFORD PARK PT SOUTH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
933767,STANFORD PARK PT SOUTH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
933767,STANFORD PARK PT SOUTH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
933767,STANFORD PARK PT SOUTH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.24
933767,STANFORD PARK PT SOUTH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.93
933767,STANFORD PARK PT SOUTH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.23
933767,STANFORD PARK PT SOUTH,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
933767,STANFORD PARK PT SOUTH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
933767,STANFORD PARK PT SOUTH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
933767,STANFORD PARK PT SOUTH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
933767,STANFORD PARK PT SOUTH,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
933767,STANFORD PARK PT SOUTH,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
933767,STANFORD PARK PT SOUTH,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
933767,STANFORD PARK PT SOUTH,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
933767,STANFORD PARK PT SOUTH,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
933767,STANFORD PARK PT SOUTH,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
933767,STANFORD PARK PT SOUTH,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
933767,STANFORD PARK PT SOUTH,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
933767,STANFORD PARK PT SOUTH,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
933767,STANFORD PARK PT SOUTH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
933767,STANFORD PARK PT SOUTH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
933767,STANFORD PARK PT SOUTH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
933767,STANFORD PARK PT SOUTH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
933767,STANFORD PARK PT SOUTH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
933767,STANFORD PARK PT SOUTH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
933767,STANFORD PARK PT SOUTH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
933767,STANFORD PARK PT SOUTH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
933767,STANFORD PARK PT SOUTH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
933767,STANFORD PARK PT SOUTH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.06
933767,STANFORD PARK PT SOUTH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.96
933767,STANFORD PARK PT SOUTH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.82
933767,STANFORD PARK PT SOUTH,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
933767,STANFORD PARK PT SOUTH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
933767,STANFORD PARK PT SOUTH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
933767,STANFORD PARK PT SOUTH,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
933767,STANFORD PARK PT SOUTH,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
933767,STANFORD PARK PT SOUTH,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
933767,STANFORD PARK PT SOUTH,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
933767,STANFORD PARK PT SOUTH,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
933767,STANFORD PARK PT SOUTH,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
933767,STANFORD PARK PT SOUTH,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
933767,STANFORD PARK PT SOUTH,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
933767,STANFORD PARK PT SOUTH,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
933767,STANFORD PARK PT SOUTH,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
933767,STANFORD PARK PT SOUTH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
933767,STANFORD PARK PT SOUTH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
933767,STANFORD PARK PT SOUTH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
933767,STANFORD PARK PT SOUTH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
933767,STANFORD PARK PT SOUTH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933767,STANFORD PARK PT SOUTH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
933767,STANFORD PARK PT SOUTH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
933767,STANFORD PARK PT SOUTH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
933767,STANFORD PARK PT SOUTH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
933767,STANFORD PARK PT SOUTH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.15
933767,STANFORD PARK PT SOUTH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.05
933767,STANFORD PARK PT SOUTH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.9
933767,STANFORD PARK PT SOUTH,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,11.5
933767,STANFORD PARK PT SOUTH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
933767,STANFORD PARK PT SOUTH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
933767,STANFORD PARK PT SOUTH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
933767,STANFORD PARK PT SOUTH,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
933767,STANFORD PARK PT SOUTH,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
933767,STANFORD PARK PT SOUTH,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
933767,STANFORD PARK PT SOUTH,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
933767,STANFORD PARK PT SOUTH,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
933767,STANFORD PARK PT SOUTH,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
933767,STANFORD PARK PT SOUTH,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
933767,STANFORD PARK PT SOUTH,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
933767,STANFORD PARK PT SOUTH,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
933767,STANFORD PARK PT SOUTH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
933767,STANFORD PARK PT SOUTH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
933767,STANFORD PARK PT SOUTH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
933767,STANFORD PARK PT SOUTH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
933767,STANFORD PARK PT SOUTH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
933767,STANFORD PARK PT SOUTH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
933767,STANFORD PARK PT SOUTH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
933767,STANFORD PARK PT SOUTH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
933767,STANFORD PARK PT SOUTH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
933767,STANFORD PARK PT SOUTH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
933767,STANFORD PARK PT SOUTH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.14
933767,STANFORD PARK PT SOUTH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
933767,STANFORD PARK PT SOUTH,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,9.6
