Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933767,STANFORD PARK PT SOUTH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
933767,STANFORD PARK PT SOUTH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
933767,STANFORD PARK PT SOUTH,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
933767,STANFORD PARK PT SOUTH,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
933767,STANFORD PARK PT SOUTH,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
933767,STANFORD PARK PT SOUTH,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
933767,STANFORD PARK PT SOUTH,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
933767,STANFORD PARK PT SOUTH,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
933767,STANFORD PARK PT SOUTH,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
933767,STANFORD PARK PT SOUTH,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
933767,STANFORD PARK PT SOUTH,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
933767,STANFORD PARK PT SOUTH,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
933767,STANFORD PARK PT SOUTH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
933767,STANFORD PARK PT SOUTH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
933767,STANFORD PARK PT SOUTH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
933767,STANFORD PARK PT SOUTH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
933767,STANFORD PARK PT SOUTH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
933767,STANFORD PARK PT SOUTH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
933767,STANFORD PARK PT SOUTH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
933767,STANFORD PARK PT SOUTH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
933767,STANFORD PARK PT SOUTH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
933767,STANFORD PARK PT SOUTH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
933767,STANFORD PARK PT SOUTH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.27
933767,STANFORD PARK PT SOUTH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.65
933767,STANFORD PARK PT SOUTH,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,12.3
933767,STANFORD PARK PT SOUTH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
933767,STANFORD PARK PT SOUTH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
933767,STANFORD PARK PT SOUTH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
933767,STANFORD PARK PT SOUTH,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
933767,STANFORD PARK PT SOUTH,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
933767,STANFORD PARK PT SOUTH,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
933767,STANFORD PARK PT SOUTH,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
933767,STANFORD PARK PT SOUTH,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
933767,STANFORD PARK PT SOUTH,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
933767,STANFORD PARK PT SOUTH,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
933767,STANFORD PARK PT SOUTH,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
933767,STANFORD PARK PT SOUTH,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
933767,STANFORD PARK PT SOUTH,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
933767,STANFORD PARK PT SOUTH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
933767,STANFORD PARK PT SOUTH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
933767,STANFORD PARK PT SOUTH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
933767,STANFORD PARK PT SOUTH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
933767,STANFORD PARK PT SOUTH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
933767,STANFORD PARK PT SOUTH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
933767,STANFORD PARK PT SOUTH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
933767,STANFORD PARK PT SOUTH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
933767,STANFORD PARK PT SOUTH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
933767,STANFORD PARK PT SOUTH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.01
933767,STANFORD PARK PT SOUTH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.65
933767,STANFORD PARK PT SOUTH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.8
933767,STANFORD PARK PT SOUTH,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,10.1
933767,STANFORD PARK PT SOUTH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
933767,STANFORD PARK PT SOUTH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
933767,STANFORD PARK PT SOUTH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
933767,STANFORD PARK PT SOUTH,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
933767,STANFORD PARK PT SOUTH,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
933767,STANFORD PARK PT SOUTH,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
933767,STANFORD PARK PT SOUTH,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
933767,STANFORD PARK PT SOUTH,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
933767,STANFORD PARK PT SOUTH,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
933767,STANFORD PARK PT SOUTH,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
933767,STANFORD PARK PT SOUTH,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
933767,STANFORD PARK PT SOUTH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
933767,STANFORD PARK PT SOUTH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
933767,STANFORD PARK PT SOUTH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
933767,STANFORD PARK PT SOUTH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
933767,STANFORD PARK PT SOUTH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
933767,STANFORD PARK PT SOUTH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
933767,STANFORD PARK PT SOUTH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
933767,STANFORD PARK PT SOUTH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
933767,STANFORD PARK PT SOUTH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.03
933767,STANFORD PARK PT SOUTH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.15
933767,STANFORD PARK PT SOUTH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.89
933767,STANFORD PARK PT SOUTH,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
933767,STANFORD PARK PT SOUTH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
933767,STANFORD PARK PT SOUTH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
933767,STANFORD PARK PT SOUTH,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
933767,STANFORD PARK PT SOUTH,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
933767,STANFORD PARK PT SOUTH,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
933767,STANFORD PARK PT SOUTH,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
933767,STANFORD PARK PT SOUTH,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
933767,STANFORD PARK PT SOUTH,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
933767,STANFORD PARK PT SOUTH,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
933767,STANFORD PARK PT SOUTH,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
933767,STANFORD PARK PT SOUTH,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
933767,STANFORD PARK PT SOUTH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
933767,STANFORD PARK PT SOUTH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
933767,STANFORD PARK PT SOUTH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
933767,STANFORD PARK PT SOUTH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
933767,STANFORD PARK PT SOUTH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
933767,STANFORD PARK PT SOUTH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
933767,STANFORD PARK PT SOUTH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
933767,STANFORD PARK PT SOUTH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
933767,STANFORD PARK PT SOUTH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
933767,STANFORD PARK PT SOUTH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.2
933767,STANFORD PARK PT SOUTH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.18
933767,STANFORD PARK PT SOUTH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.99
933767,STANFORD PARK PT SOUTH,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
933767,STANFORD PARK PT SOUTH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
933767,STANFORD PARK PT SOUTH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
933767,STANFORD PARK PT SOUTH,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
933767,STANFORD PARK PT SOUTH,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
933767,STANFORD PARK PT SOUTH,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
933767,STANFORD PARK PT SOUTH,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
933767,STANFORD PARK PT SOUTH,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
933767,STANFORD PARK PT SOUTH,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
933767,STANFORD PARK PT SOUTH,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
933767,STANFORD PARK PT SOUTH,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
933767,STANFORD PARK PT SOUTH,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
933767,STANFORD PARK PT SOUTH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
933767,STANFORD PARK PT SOUTH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
933767,STANFORD PARK PT SOUTH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
933767,STANFORD PARK PT SOUTH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
933767,STANFORD PARK PT SOUTH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
933767,STANFORD PARK PT SOUTH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
933767,STANFORD PARK PT SOUTH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
933767,STANFORD PARK PT SOUTH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
933767,STANFORD PARK PT SOUTH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.72
933767,STANFORD PARK PT SOUTH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.64
933767,STANFORD PARK PT SOUTH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.49
933767,STANFORD PARK PT SOUTH,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
933767,STANFORD PARK PT SOUTH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
933767,STANFORD PARK PT SOUTH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
933767,STANFORD PARK PT SOUTH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
933767,STANFORD PARK PT SOUTH,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
933767,STANFORD PARK PT SOUTH,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
933767,STANFORD PARK PT SOUTH,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
933767,STANFORD PARK PT SOUTH,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
933767,STANFORD PARK PT SOUTH,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
933767,STANFORD PARK PT SOUTH,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
933767,STANFORD PARK PT SOUTH,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
933767,STANFORD PARK PT SOUTH,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
933767,STANFORD PARK PT SOUTH,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
933767,STANFORD PARK PT SOUTH,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
933767,STANFORD PARK PT SOUTH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
933767,STANFORD PARK PT SOUTH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
933767,STANFORD PARK PT SOUTH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
933767,STANFORD PARK PT SOUTH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
933767,STANFORD PARK PT SOUTH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
933767,STANFORD PARK PT SOUTH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
933767,STANFORD PARK PT SOUTH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
933767,STANFORD PARK PT SOUTH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
933767,STANFORD PARK PT SOUTH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
933767,STANFORD PARK PT SOUTH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.27
933767,STANFORD PARK PT SOUTH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.28
933767,STANFORD PARK PT SOUTH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.94
933767,STANFORD PARK PT SOUTH,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
933767,STANFORD PARK PT SOUTH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
933767,STANFORD PARK PT SOUTH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
933767,STANFORD PARK PT SOUTH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
933767,STANFORD PARK PT SOUTH,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
933767,STANFORD PARK PT SOUTH,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
933767,STANFORD PARK PT SOUTH,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
933767,STANFORD PARK PT SOUTH,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
933767,STANFORD PARK PT SOUTH,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
933767,STANFORD PARK PT SOUTH,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
933767,STANFORD PARK PT SOUTH,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
933767,STANFORD PARK PT SOUTH,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
933767,STANFORD PARK PT SOUTH,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
933767,STANFORD PARK PT SOUTH,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
933767,STANFORD PARK PT SOUTH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
933767,STANFORD PARK PT SOUTH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
933767,STANFORD PARK PT SOUTH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
933767,STANFORD PARK PT SOUTH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
933767,STANFORD PARK PT SOUTH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
933767,STANFORD PARK PT SOUTH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
933767,STANFORD PARK PT SOUTH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
933767,STANFORD PARK PT SOUTH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
933767,STANFORD PARK PT SOUTH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
933767,STANFORD PARK PT SOUTH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.72
933767,STANFORD PARK PT SOUTH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.21
933767,STANFORD PARK PT SOUTH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.54
933767,STANFORD PARK PT SOUTH,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
933767,STANFORD PARK PT SOUTH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
933767,STANFORD PARK PT SOUTH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
933767,STANFORD PARK PT SOUTH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
933767,STANFORD PARK PT SOUTH,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
933767,STANFORD PARK PT SOUTH,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
933767,STANFORD PARK PT SOUTH,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
933767,STANFORD PARK PT SOUTH,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
933767,STANFORD PARK PT SOUTH,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
933767,STANFORD PARK PT SOUTH,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
933767,STANFORD PARK PT SOUTH,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
933767,STANFORD PARK PT SOUTH,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
933767,STANFORD PARK PT SOUTH,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
933767,STANFORD PARK PT SOUTH,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
933767,STANFORD PARK PT SOUTH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
933767,STANFORD PARK PT SOUTH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
933767,STANFORD PARK PT SOUTH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
933767,STANFORD PARK PT SOUTH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
933767,STANFORD PARK PT SOUTH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
933767,STANFORD PARK PT SOUTH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
933767,STANFORD PARK PT SOUTH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
933767,STANFORD PARK PT SOUTH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
933767,STANFORD PARK PT SOUTH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
933767,STANFORD PARK PT SOUTH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.71
933767,STANFORD PARK PT SOUTH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.91
933767,STANFORD PARK PT SOUTH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.04
933767,STANFORD PARK PT SOUTH,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
933767,STANFORD PARK PT SOUTH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
933767,STANFORD PARK PT SOUTH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
933767,STANFORD PARK PT SOUTH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
933767,STANFORD PARK PT SOUTH,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
933767,STANFORD PARK PT SOUTH,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
933767,STANFORD PARK PT SOUTH,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
933767,STANFORD PARK PT SOUTH,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
933767,STANFORD PARK PT SOUTH,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
933767,STANFORD PARK PT SOUTH,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
933767,STANFORD PARK PT SOUTH,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
933767,STANFORD PARK PT SOUTH,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
933767,STANFORD PARK PT SOUTH,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
933767,STANFORD PARK PT SOUTH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
933767,STANFORD PARK PT SOUTH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
933767,STANFORD PARK PT SOUTH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
933767,STANFORD PARK PT SOUTH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
933767,STANFORD PARK PT SOUTH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
933767,STANFORD PARK PT SOUTH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
933767,STANFORD PARK PT SOUTH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
933767,STANFORD PARK PT SOUTH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
933767,STANFORD PARK PT SOUTH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
933767,STANFORD PARK PT SOUTH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.71
933767,STANFORD PARK PT SOUTH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.16
933767,STANFORD PARK PT SOUTH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.7
933767,STANFORD PARK PT SOUTH,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,14.8
933767,STANFORD PARK PT SOUTH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
933767,STANFORD PARK PT SOUTH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
933767,STANFORD PARK PT SOUTH,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
933767,STANFORD PARK PT SOUTH,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
933767,STANFORD PARK PT SOUTH,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
933767,STANFORD PARK PT SOUTH,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
933767,STANFORD PARK PT SOUTH,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
933767,STANFORD PARK PT SOUTH,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
933767,STANFORD PARK PT SOUTH,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
933767,STANFORD PARK PT SOUTH,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
933767,STANFORD PARK PT SOUTH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
933767,STANFORD PARK PT SOUTH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
933767,STANFORD PARK PT SOUTH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
933767,STANFORD PARK PT SOUTH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
933767,STANFORD PARK PT SOUTH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
933767,STANFORD PARK PT SOUTH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
933767,STANFORD PARK PT SOUTH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
933767,STANFORD PARK PT SOUTH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
933767,STANFORD PARK PT SOUTH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.76
933767,STANFORD PARK PT SOUTH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.2
933767,STANFORD PARK PT SOUTH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.64
933767,STANFORD PARK PT SOUTH,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
933767,STANFORD PARK PT SOUTH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
933767,STANFORD PARK PT SOUTH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
933767,STANFORD PARK PT SOUTH,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
933767,STANFORD PARK PT SOUTH,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
933767,STANFORD PARK PT SOUTH,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
933767,STANFORD PARK PT SOUTH,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
933767,STANFORD PARK PT SOUTH,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
933767,STANFORD PARK PT SOUTH,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
933767,STANFORD PARK PT SOUTH,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
933767,STANFORD PARK PT SOUTH,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
933767,STANFORD PARK PT SOUTH,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
933767,STANFORD PARK PT SOUTH,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
933767,STANFORD PARK PT SOUTH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
933767,STANFORD PARK PT SOUTH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
933767,STANFORD PARK PT SOUTH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
933767,STANFORD PARK PT SOUTH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
933767,STANFORD PARK PT SOUTH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
933767,STANFORD PARK PT SOUTH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
933767,STANFORD PARK PT SOUTH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
933767,STANFORD PARK PT SOUTH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
933767,STANFORD PARK PT SOUTH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
933767,STANFORD PARK PT SOUTH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
933767,STANFORD PARK PT SOUTH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.38
933767,STANFORD PARK PT SOUTH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
933767,STANFORD PARK PT SOUTH,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
933767,STANFORD PARK PT SOUTH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
933767,STANFORD PARK PT SOUTH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
933767,STANFORD PARK PT SOUTH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
933767,STANFORD PARK PT SOUTH,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
933767,STANFORD PARK PT SOUTH,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
933767,STANFORD PARK PT SOUTH,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
933767,STANFORD PARK PT SOUTH,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
933767,STANFORD PARK PT SOUTH,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
933767,STANFORD PARK PT SOUTH,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
933767,STANFORD PARK PT SOUTH,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
933767,STANFORD PARK PT SOUTH,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
933767,STANFORD PARK PT SOUTH,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
933767,STANFORD PARK PT SOUTH,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
933767,STANFORD PARK PT SOUTH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
933767,STANFORD PARK PT SOUTH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
933767,STANFORD PARK PT SOUTH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
933767,STANFORD PARK PT SOUTH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
933767,STANFORD PARK PT SOUTH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
933767,STANFORD PARK PT SOUTH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
933767,STANFORD PARK PT SOUTH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
933767,STANFORD PARK PT SOUTH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
933767,STANFORD PARK PT SOUTH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.37
933767,STANFORD PARK PT SOUTH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.26
933767,STANFORD PARK PT SOUTH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.53
933767,STANFORD PARK PT SOUTH,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
933767,STANFORD PARK PT SOUTH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
933767,STANFORD PARK PT SOUTH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
933767,STANFORD PARK PT SOUTH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
933767,STANFORD PARK PT SOUTH,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
933767,STANFORD PARK PT SOUTH,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
933767,STANFORD PARK PT SOUTH,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
933767,STANFORD PARK PT SOUTH,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
933767,STANFORD PARK PT SOUTH,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
933767,STANFORD PARK PT SOUTH,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
933767,STANFORD PARK PT SOUTH,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
933767,STANFORD PARK PT SOUTH,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
933767,STANFORD PARK PT SOUTH,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
933767,STANFORD PARK PT SOUTH,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
933767,STANFORD PARK PT SOUTH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
933767,STANFORD PARK PT SOUTH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
933767,STANFORD PARK PT SOUTH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
933767,STANFORD PARK PT SOUTH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
933767,STANFORD PARK PT SOUTH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
933767,STANFORD PARK PT SOUTH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
933767,STANFORD PARK PT SOUTH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
933767,STANFORD PARK PT SOUTH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
933767,STANFORD PARK PT SOUTH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
933767,STANFORD PARK PT SOUTH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.67
933767,STANFORD PARK PT SOUTH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.28
933767,STANFORD PARK PT SOUTH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.53
933767,STANFORD PARK PT SOUTH,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
933767,STANFORD PARK PT SOUTH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
933767,STANFORD PARK PT SOUTH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
933767,STANFORD PARK PT SOUTH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
933767,STANFORD PARK PT SOUTH,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
933767,STANFORD PARK PT SOUTH,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
933767,STANFORD PARK PT SOUTH,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
933767,STANFORD PARK PT SOUTH,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
933767,STANFORD PARK PT SOUTH,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
933767,STANFORD PARK PT SOUTH,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
933767,STANFORD PARK PT SOUTH,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
933767,STANFORD PARK PT SOUTH,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
933767,STANFORD PARK PT SOUTH,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
933767,STANFORD PARK PT SOUTH,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
933767,STANFORD PARK PT SOUTH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
933767,STANFORD PARK PT SOUTH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
933767,STANFORD PARK PT SOUTH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
933767,STANFORD PARK PT SOUTH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
933767,STANFORD PARK PT SOUTH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
933767,STANFORD PARK PT SOUTH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
933767,STANFORD PARK PT SOUTH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
933767,STANFORD PARK PT SOUTH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
933767,STANFORD PARK PT SOUTH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
933767,STANFORD PARK PT SOUTH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.73
933767,STANFORD PARK PT SOUTH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.28
933767,STANFORD PARK PT SOUTH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.4
933767,STANFORD PARK PT SOUTH,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,13.1
933767,STANFORD PARK PT SOUTH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
933767,STANFORD PARK PT SOUTH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
933767,STANFORD PARK PT SOUTH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
933767,STANFORD PARK PT SOUTH,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
933767,STANFORD PARK PT SOUTH,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
933767,STANFORD PARK PT SOUTH,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
933767,STANFORD PARK PT SOUTH,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
933767,STANFORD PARK PT SOUTH,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
933767,STANFORD PARK PT SOUTH,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
933767,STANFORD PARK PT SOUTH,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
933767,STANFORD PARK PT SOUTH,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
933767,STANFORD PARK PT SOUTH,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
933767,STANFORD PARK PT SOUTH,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
933767,STANFORD PARK PT SOUTH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
933767,STANFORD PARK PT SOUTH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
933767,STANFORD PARK PT SOUTH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
933767,STANFORD PARK PT SOUTH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
933767,STANFORD PARK PT SOUTH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
933767,STANFORD PARK PT SOUTH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
933767,STANFORD PARK PT SOUTH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
933767,STANFORD PARK PT SOUTH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
933767,STANFORD PARK PT SOUTH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
933767,STANFORD PARK PT SOUTH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
933767,STANFORD PARK PT SOUTH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.36
933767,STANFORD PARK PT SOUTH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.07
933767,STANFORD PARK PT SOUTH,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,9.0
933767,STANFORD PARK PT SOUTH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
933767,STANFORD PARK PT SOUTH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
933767,STANFORD PARK PT SOUTH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
933767,STANFORD PARK PT SOUTH,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
933767,STANFORD PARK PT SOUTH,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
933767,STANFORD PARK PT SOUTH,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
933767,STANFORD PARK PT SOUTH,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
933767,STANFORD PARK PT SOUTH,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
933767,STANFORD PARK PT SOUTH,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
933767,STANFORD PARK PT SOUTH,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
933767,STANFORD PARK PT SOUTH,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
933767,STANFORD PARK PT SOUTH,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
933767,STANFORD PARK PT SOUTH,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
933767,STANFORD PARK PT SOUTH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
933767,STANFORD PARK PT SOUTH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
933767,STANFORD PARK PT SOUTH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
933767,STANFORD PARK PT SOUTH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
933767,STANFORD PARK PT SOUTH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
933767,STANFORD PARK PT SOUTH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
933767,STANFORD PARK PT SOUTH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
933767,STANFORD PARK PT SOUTH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
933767,STANFORD PARK PT SOUTH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
933767,STANFORD PARK PT SOUTH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.23
933767,STANFORD PARK PT SOUTH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.2
933767,STANFORD PARK PT SOUTH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.92
933767,STANFORD PARK PT SOUTH,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,10.8
933767,STANFORD PARK PT SOUTH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
933767,STANFORD PARK PT SOUTH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
933767,STANFORD PARK PT SOUTH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
933767,STANFORD PARK PT SOUTH,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
933767,STANFORD PARK PT SOUTH,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
933767,STANFORD PARK PT SOUTH,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
933767,STANFORD PARK PT SOUTH,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
933767,STANFORD PARK PT SOUTH,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
933767,STANFORD PARK PT SOUTH,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
933767,STANFORD PARK PT SOUTH,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,7.7
933767,STANFORD PARK PT SOUTH,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
933767,STANFORD PARK PT SOUTH,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
933767,STANFORD PARK PT SOUTH,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
933767,STANFORD PARK PT SOUTH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
933767,STANFORD PARK PT SOUTH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
933767,STANFORD PARK PT SOUTH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
933767,STANFORD PARK PT SOUTH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
933767,STANFORD PARK PT SOUTH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
933767,STANFORD PARK PT SOUTH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
933767,STANFORD PARK PT SOUTH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
933767,STANFORD PARK PT SOUTH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
933767,STANFORD PARK PT SOUTH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
933767,STANFORD PARK PT SOUTH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.69
933767,STANFORD PARK PT SOUTH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.9
933767,STANFORD PARK PT SOUTH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.65
933767,STANFORD PARK PT SOUTH,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,7.7
933767,STANFORD PARK PT SOUTH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
933767,STANFORD PARK PT SOUTH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
933767,STANFORD PARK PT SOUTH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
933767,STANFORD PARK PT SOUTH,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
933767,STANFORD PARK PT SOUTH,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
933767,STANFORD PARK PT SOUTH,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
933767,STANFORD PARK PT SOUTH,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
933767,STANFORD PARK PT SOUTH,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
933767,STANFORD PARK PT SOUTH,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
933767,STANFORD PARK PT SOUTH,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
933767,STANFORD PARK PT SOUTH,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
933767,STANFORD PARK PT SOUTH,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
933767,STANFORD PARK PT SOUTH,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
933767,STANFORD PARK PT SOUTH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
933767,STANFORD PARK PT SOUTH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
933767,STANFORD PARK PT SOUTH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
933767,STANFORD PARK PT SOUTH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
933767,STANFORD PARK PT SOUTH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
933767,STANFORD PARK PT SOUTH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
933767,STANFORD PARK PT SOUTH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
933767,STANFORD PARK PT SOUTH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
933767,STANFORD PARK PT SOUTH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
933767,STANFORD PARK PT SOUTH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.12
933767,STANFORD PARK PT SOUTH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.86
933767,STANFORD PARK PT SOUTH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.03
933767,STANFORD PARK PT SOUTH,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,10.2
933767,STANFORD PARK PT SOUTH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
933767,STANFORD PARK PT SOUTH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
933767,STANFORD PARK PT SOUTH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
933767,STANFORD PARK PT SOUTH,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
933767,STANFORD PARK PT SOUTH,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
933767,STANFORD PARK PT SOUTH,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
933767,STANFORD PARK PT SOUTH,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
933767,STANFORD PARK PT SOUTH,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
933767,STANFORD PARK PT SOUTH,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
933767,STANFORD PARK PT SOUTH,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
933767,STANFORD PARK PT SOUTH,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
933767,STANFORD PARK PT SOUTH,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
933767,STANFORD PARK PT SOUTH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
933767,STANFORD PARK PT SOUTH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
933767,STANFORD PARK PT SOUTH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
933767,STANFORD PARK PT SOUTH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
933767,STANFORD PARK PT SOUTH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
933767,STANFORD PARK PT SOUTH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
933767,STANFORD PARK PT SOUTH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
933767,STANFORD PARK PT SOUTH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
933767,STANFORD PARK PT SOUTH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
933767,STANFORD PARK PT SOUTH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.05
933767,STANFORD PARK PT SOUTH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.25
933767,STANFORD PARK PT SOUTH,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,9.8
933767,STANFORD PARK PT SOUTH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
933767,STANFORD PARK PT SOUTH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
933767,STANFORD PARK PT SOUTH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
933767,STANFORD PARK PT SOUTH,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
933767,STANFORD PARK PT SOUTH,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
933767,STANFORD PARK PT SOUTH,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
933767,STANFORD PARK PT SOUTH,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
933767,STANFORD PARK PT SOUTH,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
933767,STANFORD PARK PT SOUTH,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
933767,STANFORD PARK PT SOUTH,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
933767,STANFORD PARK PT SOUTH,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
933767,STANFORD PARK PT SOUTH,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
933767,STANFORD PARK PT SOUTH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
933767,STANFORD PARK PT SOUTH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
933767,STANFORD PARK PT SOUTH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
933767,STANFORD PARK PT SOUTH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
933767,STANFORD PARK PT SOUTH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
933767,STANFORD PARK PT SOUTH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
933767,STANFORD PARK PT SOUTH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
933767,STANFORD PARK PT SOUTH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
