Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933767,STANFORD PARK PT SOUTH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.25
933767,STANFORD PARK PT SOUTH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.12
933767,STANFORD PARK PT SOUTH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.93
933767,STANFORD PARK PT SOUTH,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,11.0
933767,STANFORD PARK PT SOUTH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
933767,STANFORD PARK PT SOUTH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
933767,STANFORD PARK PT SOUTH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
933767,STANFORD PARK PT SOUTH,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
933767,STANFORD PARK PT SOUTH,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
933767,STANFORD PARK PT SOUTH,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
933767,STANFORD PARK PT SOUTH,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
933767,STANFORD PARK PT SOUTH,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
933767,STANFORD PARK PT SOUTH,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
933767,STANFORD PARK PT SOUTH,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
933767,STANFORD PARK PT SOUTH,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
933767,STANFORD PARK PT SOUTH,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
933767,STANFORD PARK PT SOUTH,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
933767,STANFORD PARK PT SOUTH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
933767,STANFORD PARK PT SOUTH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
933767,STANFORD PARK PT SOUTH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
933767,STANFORD PARK PT SOUTH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
933767,STANFORD PARK PT SOUTH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933767,STANFORD PARK PT SOUTH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
933767,STANFORD PARK PT SOUTH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
933767,STANFORD PARK PT SOUTH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
933767,STANFORD PARK PT SOUTH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
933767,STANFORD PARK PT SOUTH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.39
933767,STANFORD PARK PT SOUTH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.04
933767,STANFORD PARK PT SOUTH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.83
933767,STANFORD PARK PT SOUTH,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,11.9
933767,STANFORD PARK PT SOUTH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
933767,STANFORD PARK PT SOUTH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
933767,STANFORD PARK PT SOUTH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
933767,STANFORD PARK PT SOUTH,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
933767,STANFORD PARK PT SOUTH,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
933767,STANFORD PARK PT SOUTH,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
933767,STANFORD PARK PT SOUTH,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
933767,STANFORD PARK PT SOUTH,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
933767,STANFORD PARK PT SOUTH,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
933767,STANFORD PARK PT SOUTH,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
933767,STANFORD PARK PT SOUTH,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
933767,STANFORD PARK PT SOUTH,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
933767,STANFORD PARK PT SOUTH,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
933767,STANFORD PARK PT SOUTH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
933767,STANFORD PARK PT SOUTH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
933767,STANFORD PARK PT SOUTH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
933767,STANFORD PARK PT SOUTH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
933767,STANFORD PARK PT SOUTH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
933767,STANFORD PARK PT SOUTH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
933767,STANFORD PARK PT SOUTH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
933767,STANFORD PARK PT SOUTH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
933767,STANFORD PARK PT SOUTH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
933767,STANFORD PARK PT SOUTH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
933767,STANFORD PARK PT SOUTH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.25
933767,STANFORD PARK PT SOUTH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.02
933767,STANFORD PARK PT SOUTH,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,10.7
933767,STANFORD PARK PT SOUTH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
933767,STANFORD PARK PT SOUTH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
933767,STANFORD PARK PT SOUTH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
933767,STANFORD PARK PT SOUTH,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
933767,STANFORD PARK PT SOUTH,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
933767,STANFORD PARK PT SOUTH,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
933767,STANFORD PARK PT SOUTH,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
933767,STANFORD PARK PT SOUTH,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
933767,STANFORD PARK PT SOUTH,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
933767,STANFORD PARK PT SOUTH,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
933767,STANFORD PARK PT SOUTH,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
933767,STANFORD PARK PT SOUTH,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
933767,STANFORD PARK PT SOUTH,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
933767,STANFORD PARK PT SOUTH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
933767,STANFORD PARK PT SOUTH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
933767,STANFORD PARK PT SOUTH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
933767,STANFORD PARK PT SOUTH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
933767,STANFORD PARK PT SOUTH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933767,STANFORD PARK PT SOUTH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
933767,STANFORD PARK PT SOUTH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
933767,STANFORD PARK PT SOUTH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
933767,STANFORD PARK PT SOUTH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
933767,STANFORD PARK PT SOUTH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.67
933767,STANFORD PARK PT SOUTH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.5
933767,STANFORD PARK PT SOUTH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.68
933767,STANFORD PARK PT SOUTH,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,11.9
933767,STANFORD PARK PT SOUTH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
933767,STANFORD PARK PT SOUTH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
933767,STANFORD PARK PT SOUTH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
933767,STANFORD PARK PT SOUTH,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
933767,STANFORD PARK PT SOUTH,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
933767,STANFORD PARK PT SOUTH,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
933767,STANFORD PARK PT SOUTH,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
933767,STANFORD PARK PT SOUTH,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
933767,STANFORD PARK PT SOUTH,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
933767,STANFORD PARK PT SOUTH,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
933767,STANFORD PARK PT SOUTH,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
933767,STANFORD PARK PT SOUTH,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
933767,STANFORD PARK PT SOUTH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
933767,STANFORD PARK PT SOUTH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
933767,STANFORD PARK PT SOUTH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
933767,STANFORD PARK PT SOUTH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
933767,STANFORD PARK PT SOUTH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
933767,STANFORD PARK PT SOUTH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
933767,STANFORD PARK PT SOUTH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
933767,STANFORD PARK PT SOUTH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
933767,STANFORD PARK PT SOUTH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
933767,STANFORD PARK PT SOUTH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.24
933767,STANFORD PARK PT SOUTH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.15
933767,STANFORD PARK PT SOUTH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
933767,STANFORD PARK PT SOUTH,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
933767,STANFORD PARK PT SOUTH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
933767,STANFORD PARK PT SOUTH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
933767,STANFORD PARK PT SOUTH,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
933767,STANFORD PARK PT SOUTH,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
933767,STANFORD PARK PT SOUTH,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
933767,STANFORD PARK PT SOUTH,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
933767,STANFORD PARK PT SOUTH,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
933767,STANFORD PARK PT SOUTH,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
933767,STANFORD PARK PT SOUTH,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,8.7
933767,STANFORD PARK PT SOUTH,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
933767,STANFORD PARK PT SOUTH,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
933767,STANFORD PARK PT SOUTH,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
933767,STANFORD PARK PT SOUTH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
933767,STANFORD PARK PT SOUTH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
933767,STANFORD PARK PT SOUTH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
933767,STANFORD PARK PT SOUTH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
933767,STANFORD PARK PT SOUTH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
933767,STANFORD PARK PT SOUTH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
933767,STANFORD PARK PT SOUTH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
933767,STANFORD PARK PT SOUTH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
933767,STANFORD PARK PT SOUTH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
933767,STANFORD PARK PT SOUTH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.04
933767,STANFORD PARK PT SOUTH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.84
933767,STANFORD PARK PT SOUTH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.29
933767,STANFORD PARK PT SOUTH,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,8.7
933767,STANFORD PARK PT SOUTH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
933767,STANFORD PARK PT SOUTH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
933767,STANFORD PARK PT SOUTH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
933767,STANFORD PARK PT SOUTH,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
933767,STANFORD PARK PT SOUTH,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
933767,STANFORD PARK PT SOUTH,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
933767,STANFORD PARK PT SOUTH,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
933767,STANFORD PARK PT SOUTH,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
933767,STANFORD PARK PT SOUTH,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
933767,STANFORD PARK PT SOUTH,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
933767,STANFORD PARK PT SOUTH,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
933767,STANFORD PARK PT SOUTH,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
933767,STANFORD PARK PT SOUTH,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
933767,STANFORD PARK PT SOUTH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
933767,STANFORD PARK PT SOUTH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
933767,STANFORD PARK PT SOUTH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
933767,STANFORD PARK PT SOUTH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
933767,STANFORD PARK PT SOUTH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
933767,STANFORD PARK PT SOUTH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
933767,STANFORD PARK PT SOUTH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
933767,STANFORD PARK PT SOUTH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
933767,STANFORD PARK PT SOUTH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
933767,STANFORD PARK PT SOUTH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.95
933767,STANFORD PARK PT SOUTH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.05
933767,STANFORD PARK PT SOUTH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.11
933767,STANFORD PARK PT SOUTH,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,10.3
933767,STANFORD PARK PT SOUTH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
933767,STANFORD PARK PT SOUTH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
933767,STANFORD PARK PT SOUTH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
933767,STANFORD PARK PT SOUTH,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
933767,STANFORD PARK PT SOUTH,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
933767,STANFORD PARK PT SOUTH,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
933767,STANFORD PARK PT SOUTH,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
933767,STANFORD PARK PT SOUTH,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
933767,STANFORD PARK PT SOUTH,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
933767,STANFORD PARK PT SOUTH,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
933767,STANFORD PARK PT SOUTH,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
933767,STANFORD PARK PT SOUTH,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
933767,STANFORD PARK PT SOUTH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
933767,STANFORD PARK PT SOUTH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
933767,STANFORD PARK PT SOUTH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
933767,STANFORD PARK PT SOUTH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
933767,STANFORD PARK PT SOUTH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
933767,STANFORD PARK PT SOUTH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
933767,STANFORD PARK PT SOUTH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
933767,STANFORD PARK PT SOUTH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
933767,STANFORD PARK PT SOUTH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.33
933767,STANFORD PARK PT SOUTH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.25
933767,STANFORD PARK PT SOUTH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.3
933767,STANFORD PARK PT SOUTH,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
933767,STANFORD PARK PT SOUTH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
933767,STANFORD PARK PT SOUTH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
933767,STANFORD PARK PT SOUTH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
933767,STANFORD PARK PT SOUTH,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
933767,STANFORD PARK PT SOUTH,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
933767,STANFORD PARK PT SOUTH,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
933767,STANFORD PARK PT SOUTH,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
933767,STANFORD PARK PT SOUTH,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
933767,STANFORD PARK PT SOUTH,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
933767,STANFORD PARK PT SOUTH,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
933767,STANFORD PARK PT SOUTH,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
933767,STANFORD PARK PT SOUTH,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
933767,STANFORD PARK PT SOUTH,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
933767,STANFORD PARK PT SOUTH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
933767,STANFORD PARK PT SOUTH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
933767,STANFORD PARK PT SOUTH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
933767,STANFORD PARK PT SOUTH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
933767,STANFORD PARK PT SOUTH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
933767,STANFORD PARK PT SOUTH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
933767,STANFORD PARK PT SOUTH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
933767,STANFORD PARK PT SOUTH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
933767,STANFORD PARK PT SOUTH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
933767,STANFORD PARK PT SOUTH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.81
933767,STANFORD PARK PT SOUTH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.99
933767,STANFORD PARK PT SOUTH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.14
933767,STANFORD PARK PT SOUTH,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
933767,STANFORD PARK PT SOUTH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
933767,STANFORD PARK PT SOUTH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
933767,STANFORD PARK PT SOUTH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
933767,STANFORD PARK PT SOUTH,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
933767,STANFORD PARK PT SOUTH,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
933767,STANFORD PARK PT SOUTH,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
933767,STANFORD PARK PT SOUTH,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
933767,STANFORD PARK PT SOUTH,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
933767,STANFORD PARK PT SOUTH,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
933767,STANFORD PARK PT SOUTH,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
933767,STANFORD PARK PT SOUTH,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
933767,STANFORD PARK PT SOUTH,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
933767,STANFORD PARK PT SOUTH,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
933767,STANFORD PARK PT SOUTH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
933767,STANFORD PARK PT SOUTH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
933767,STANFORD PARK PT SOUTH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
933767,STANFORD PARK PT SOUTH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
933767,STANFORD PARK PT SOUTH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
933767,STANFORD PARK PT SOUTH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
933767,STANFORD PARK PT SOUTH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
933767,STANFORD PARK PT SOUTH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
933767,STANFORD PARK PT SOUTH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
933767,STANFORD PARK PT SOUTH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.53
933767,STANFORD PARK PT SOUTH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.63
933767,STANFORD PARK PT SOUTH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.7
933767,STANFORD PARK PT SOUTH,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
933767,STANFORD PARK PT SOUTH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
933767,STANFORD PARK PT SOUTH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
933767,STANFORD PARK PT SOUTH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
933767,STANFORD PARK PT SOUTH,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
933767,STANFORD PARK PT SOUTH,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
933767,STANFORD PARK PT SOUTH,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
933767,STANFORD PARK PT SOUTH,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
933767,STANFORD PARK PT SOUTH,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
933767,STANFORD PARK PT SOUTH,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
933767,STANFORD PARK PT SOUTH,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,12.1
933767,STANFORD PARK PT SOUTH,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
933767,STANFORD PARK PT SOUTH,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
933767,STANFORD PARK PT SOUTH,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
933767,STANFORD PARK PT SOUTH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
933767,STANFORD PARK PT SOUTH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
933767,STANFORD PARK PT SOUTH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
933767,STANFORD PARK PT SOUTH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
933767,STANFORD PARK PT SOUTH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
933767,STANFORD PARK PT SOUTH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
933767,STANFORD PARK PT SOUTH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
933767,STANFORD PARK PT SOUTH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
933767,STANFORD PARK PT SOUTH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
933767,STANFORD PARK PT SOUTH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.81
933767,STANFORD PARK PT SOUTH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.81
933767,STANFORD PARK PT SOUTH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.33
933767,STANFORD PARK PT SOUTH,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
933767,STANFORD PARK PT SOUTH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
933767,STANFORD PARK PT SOUTH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
933767,STANFORD PARK PT SOUTH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
933767,STANFORD PARK PT SOUTH,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
933767,STANFORD PARK PT SOUTH,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
933767,STANFORD PARK PT SOUTH,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
933767,STANFORD PARK PT SOUTH,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
933767,STANFORD PARK PT SOUTH,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
933767,STANFORD PARK PT SOUTH,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
933767,STANFORD PARK PT SOUTH,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
933767,STANFORD PARK PT SOUTH,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
933767,STANFORD PARK PT SOUTH,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
933767,STANFORD PARK PT SOUTH,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
933767,STANFORD PARK PT SOUTH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
933767,STANFORD PARK PT SOUTH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
933767,STANFORD PARK PT SOUTH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
933767,STANFORD PARK PT SOUTH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
933767,STANFORD PARK PT SOUTH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
933767,STANFORD PARK PT SOUTH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
933767,STANFORD PARK PT SOUTH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
933767,STANFORD PARK PT SOUTH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
933767,STANFORD PARK PT SOUTH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
933767,STANFORD PARK PT SOUTH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.88
933767,STANFORD PARK PT SOUTH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.08
933767,STANFORD PARK PT SOUTH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.34
933767,STANFORD PARK PT SOUTH,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
933767,STANFORD PARK PT SOUTH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
933767,STANFORD PARK PT SOUTH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
933767,STANFORD PARK PT SOUTH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
933767,STANFORD PARK PT SOUTH,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
933767,STANFORD PARK PT SOUTH,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
933767,STANFORD PARK PT SOUTH,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
933767,STANFORD PARK PT SOUTH,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
933767,STANFORD PARK PT SOUTH,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
933767,STANFORD PARK PT SOUTH,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
933767,STANFORD PARK PT SOUTH,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
933767,STANFORD PARK PT SOUTH,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
933767,STANFORD PARK PT SOUTH,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
933767,STANFORD PARK PT SOUTH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
933767,STANFORD PARK PT SOUTH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
933767,STANFORD PARK PT SOUTH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
933767,STANFORD PARK PT SOUTH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
933767,STANFORD PARK PT SOUTH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
933767,STANFORD PARK PT SOUTH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
933767,STANFORD PARK PT SOUTH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
933767,STANFORD PARK PT SOUTH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
933767,STANFORD PARK PT SOUTH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
933767,STANFORD PARK PT SOUTH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.79
933767,STANFORD PARK PT SOUTH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.18
933767,STANFORD PARK PT SOUTH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
933767,STANFORD PARK PT SOUTH,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
933767,STANFORD PARK PT SOUTH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
933767,STANFORD PARK PT SOUTH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
933767,STANFORD PARK PT SOUTH,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
933767,STANFORD PARK PT SOUTH,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
933767,STANFORD PARK PT SOUTH,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
933767,STANFORD PARK PT SOUTH,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
933767,STANFORD PARK PT SOUTH,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
933767,STANFORD PARK PT SOUTH,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
933767,STANFORD PARK PT SOUTH,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
933767,STANFORD PARK PT SOUTH,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
933767,STANFORD PARK PT SOUTH,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
933767,STANFORD PARK PT SOUTH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
933767,STANFORD PARK PT SOUTH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
933767,STANFORD PARK PT SOUTH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
933767,STANFORD PARK PT SOUTH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
933767,STANFORD PARK PT SOUTH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
933767,STANFORD PARK PT SOUTH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
933767,STANFORD PARK PT SOUTH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
933767,STANFORD PARK PT SOUTH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
933767,STANFORD PARK PT SOUTH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
933767,STANFORD PARK PT SOUTH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.95
933767,STANFORD PARK PT SOUTH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.13
933767,STANFORD PARK PT SOUTH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.81
933767,STANFORD PARK PT SOUTH,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,12.5
933767,STANFORD PARK PT SOUTH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
933767,STANFORD PARK PT SOUTH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
933767,STANFORD PARK PT SOUTH,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
933767,STANFORD PARK PT SOUTH,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
933767,STANFORD PARK PT SOUTH,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
933767,STANFORD PARK PT SOUTH,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
933767,STANFORD PARK PT SOUTH,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
933767,STANFORD PARK PT SOUTH,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
933767,STANFORD PARK PT SOUTH,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
933767,STANFORD PARK PT SOUTH,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
933767,STANFORD PARK PT SOUTH,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
933767,STANFORD PARK PT SOUTH,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
933767,STANFORD PARK PT SOUTH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
933767,STANFORD PARK PT SOUTH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
933767,STANFORD PARK PT SOUTH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
933767,STANFORD PARK PT SOUTH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
933767,STANFORD PARK PT SOUTH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
933767,STANFORD PARK PT SOUTH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
933767,STANFORD PARK PT SOUTH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
933767,STANFORD PARK PT SOUTH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
933767,STANFORD PARK PT SOUTH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
933767,STANFORD PARK PT SOUTH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.55
933767,STANFORD PARK PT SOUTH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.11
933767,STANFORD PARK PT SOUTH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
933767,STANFORD PARK PT SOUTH,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
933767,STANFORD PARK PT SOUTH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
933767,STANFORD PARK PT SOUTH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
933767,STANFORD PARK PT SOUTH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
933767,STANFORD PARK PT SOUTH,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
933767,STANFORD PARK PT SOUTH,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
933767,STANFORD PARK PT SOUTH,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
933767,STANFORD PARK PT SOUTH,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
933767,STANFORD PARK PT SOUTH,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
933767,STANFORD PARK PT SOUTH,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
933767,STANFORD PARK PT SOUTH,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
933767,STANFORD PARK PT SOUTH,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
933767,STANFORD PARK PT SOUTH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
933767,STANFORD PARK PT SOUTH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
933767,STANFORD PARK PT SOUTH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
933767,STANFORD PARK PT SOUTH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
933767,STANFORD PARK PT SOUTH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
933767,STANFORD PARK PT SOUTH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
933767,STANFORD PARK PT SOUTH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
933767,STANFORD PARK PT SOUTH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
933767,STANFORD PARK PT SOUTH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.83
933767,STANFORD PARK PT SOUTH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.15
933767,STANFORD PARK PT SOUTH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
933767,STANFORD PARK PT SOUTH,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
933767,STANFORD PARK PT SOUTH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
933767,STANFORD PARK PT SOUTH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
933767,STANFORD PARK PT SOUTH,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
933767,STANFORD PARK PT SOUTH,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
933767,STANFORD PARK PT SOUTH,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
933767,STANFORD PARK PT SOUTH,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
933767,STANFORD PARK PT SOUTH,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
933767,STANFORD PARK PT SOUTH,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
933767,STANFORD PARK PT SOUTH,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
933767,STANFORD PARK PT SOUTH,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
933767,STANFORD PARK PT SOUTH,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
933767,STANFORD PARK PT SOUTH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
933767,STANFORD PARK PT SOUTH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
933767,STANFORD PARK PT SOUTH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
933767,STANFORD PARK PT SOUTH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
933767,STANFORD PARK PT SOUTH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
933767,STANFORD PARK PT SOUTH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
933767,STANFORD PARK PT SOUTH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
933767,STANFORD PARK PT SOUTH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
933767,STANFORD PARK PT SOUTH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.91
933767,STANFORD PARK PT SOUTH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.53
933767,STANFORD PARK PT SOUTH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.67
933767,STANFORD PARK PT SOUTH,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
933767,STANFORD PARK PT SOUTH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
933767,STANFORD PARK PT SOUTH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
933767,STANFORD PARK PT SOUTH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
933767,STANFORD PARK PT SOUTH,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
933767,STANFORD PARK PT SOUTH,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
933767,STANFORD PARK PT SOUTH,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
933767,STANFORD PARK PT SOUTH,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
933767,STANFORD PARK PT SOUTH,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
933767,STANFORD PARK PT SOUTH,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
933767,STANFORD PARK PT SOUTH,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
933767,STANFORD PARK PT SOUTH,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
933767,STANFORD PARK PT SOUTH,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
933767,STANFORD PARK PT SOUTH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
933767,STANFORD PARK PT SOUTH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
933767,STANFORD PARK PT SOUTH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
933767,STANFORD PARK PT SOUTH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
933767,STANFORD PARK PT SOUTH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
933767,STANFORD PARK PT SOUTH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
933767,STANFORD PARK PT SOUTH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
933767,STANFORD PARK PT SOUTH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
933767,STANFORD PARK PT SOUTH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.89
933767,STANFORD PARK PT SOUTH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.2
933767,STANFORD PARK PT SOUTH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.66
933767,STANFORD PARK PT SOUTH,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,12.3
933767,STANFORD PARK PT SOUTH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
933767,STANFORD PARK PT SOUTH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
933767,STANFORD PARK PT SOUTH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
933767,STANFORD PARK PT SOUTH,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
933767,STANFORD PARK PT SOUTH,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
933767,STANFORD PARK PT SOUTH,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
933767,STANFORD PARK PT SOUTH,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
933767,STANFORD PARK PT SOUTH,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
933767,STANFORD PARK PT SOUTH,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
933767,STANFORD PARK PT SOUTH,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
933767,STANFORD PARK PT SOUTH,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
933767,STANFORD PARK PT SOUTH,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
933767,STANFORD PARK PT SOUTH,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
933767,STANFORD PARK PT SOUTH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
933767,STANFORD PARK PT SOUTH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
933767,STANFORD PARK PT SOUTH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
933767,STANFORD PARK PT SOUTH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
933767,STANFORD PARK PT SOUTH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
933767,STANFORD PARK PT SOUTH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
933767,STANFORD PARK PT SOUTH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
933767,STANFORD PARK PT SOUTH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
933767,STANFORD PARK PT SOUTH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
933767,STANFORD PARK PT SOUTH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.15
933767,STANFORD PARK PT SOUTH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.28
933767,STANFORD PARK PT SOUTH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.21
933767,STANFORD PARK PT SOUTH,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,14.3
933767,STANFORD PARK PT SOUTH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
933767,STANFORD PARK PT SOUTH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
933767,STANFORD PARK PT SOUTH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
933767,STANFORD PARK PT SOUTH,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
933767,STANFORD PARK PT SOUTH,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
933767,STANFORD PARK PT SOUTH,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
933767,STANFORD PARK PT SOUTH,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
933767,STANFORD PARK PT SOUTH,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
933767,STANFORD PARK PT SOUTH,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
933767,STANFORD PARK PT SOUTH,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
933767,STANFORD PARK PT SOUTH,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
933767,STANFORD PARK PT SOUTH,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
933767,STANFORD PARK PT SOUTH,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
933767,STANFORD PARK PT SOUTH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
933767,STANFORD PARK PT SOUTH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
933767,STANFORD PARK PT SOUTH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
933767,STANFORD PARK PT SOUTH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
933767,STANFORD PARK PT SOUTH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
933767,STANFORD PARK PT SOUTH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
933767,STANFORD PARK PT SOUTH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
933767,STANFORD PARK PT SOUTH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
933767,STANFORD PARK PT SOUTH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
933767,STANFORD PARK PT SOUTH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.61
933767,STANFORD PARK PT SOUTH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.58
933767,STANFORD PARK PT SOUTH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
933767,STANFORD PARK PT SOUTH,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
933767,STANFORD PARK PT SOUTH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
933767,STANFORD PARK PT SOUTH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
933767,STANFORD PARK PT SOUTH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
933767,STANFORD PARK PT SOUTH,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
933767,STANFORD PARK PT SOUTH,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
933767,STANFORD PARK PT SOUTH,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
933767,STANFORD PARK PT SOUTH,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
933767,STANFORD PARK PT SOUTH,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
933767,STANFORD PARK PT SOUTH,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
933767,STANFORD PARK PT SOUTH,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
933767,STANFORD PARK PT SOUTH,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
933767,STANFORD PARK PT SOUTH,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
933767,STANFORD PARK PT SOUTH,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
933767,STANFORD PARK PT SOUTH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
933767,STANFORD PARK PT SOUTH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
