Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933767,STANFORD PARK PT SOUTH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
933767,STANFORD PARK PT SOUTH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
933767,STANFORD PARK PT SOUTH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
933767,STANFORD PARK PT SOUTH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
933767,STANFORD PARK PT SOUTH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
933767,STANFORD PARK PT SOUTH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
933767,STANFORD PARK PT SOUTH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
933767,STANFORD PARK PT SOUTH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.1
933767,STANFORD PARK PT SOUTH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.26
933767,STANFORD PARK PT SOUTH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
933767,STANFORD PARK PT SOUTH,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
933767,STANFORD PARK PT SOUTH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
933767,STANFORD PARK PT SOUTH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
933767,STANFORD PARK PT SOUTH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
933767,STANFORD PARK PT SOUTH,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
933767,STANFORD PARK PT SOUTH,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
933767,STANFORD PARK PT SOUTH,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
933767,STANFORD PARK PT SOUTH,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
933767,STANFORD PARK PT SOUTH,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
933767,STANFORD PARK PT SOUTH,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
933767,STANFORD PARK PT SOUTH,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
933767,STANFORD PARK PT SOUTH,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
933767,STANFORD PARK PT SOUTH,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
933767,STANFORD PARK PT SOUTH,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
933767,STANFORD PARK PT SOUTH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
933767,STANFORD PARK PT SOUTH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
933767,STANFORD PARK PT SOUTH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
933767,STANFORD PARK PT SOUTH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
933767,STANFORD PARK PT SOUTH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
933767,STANFORD PARK PT SOUTH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
933767,STANFORD PARK PT SOUTH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
933767,STANFORD PARK PT SOUTH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
933767,STANFORD PARK PT SOUTH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
933767,STANFORD PARK PT SOUTH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.88
933767,STANFORD PARK PT SOUTH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.47
933767,STANFORD PARK PT SOUTH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.31
933767,STANFORD PARK PT SOUTH,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,11.2
933767,STANFORD PARK PT SOUTH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
933767,STANFORD PARK PT SOUTH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
933767,STANFORD PARK PT SOUTH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
933767,STANFORD PARK PT SOUTH,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
933767,STANFORD PARK PT SOUTH,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
933767,STANFORD PARK PT SOUTH,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
933767,STANFORD PARK PT SOUTH,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
933767,STANFORD PARK PT SOUTH,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
933767,STANFORD PARK PT SOUTH,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
933767,STANFORD PARK PT SOUTH,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
933767,STANFORD PARK PT SOUTH,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
933767,STANFORD PARK PT SOUTH,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
933767,STANFORD PARK PT SOUTH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
933767,STANFORD PARK PT SOUTH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
933767,STANFORD PARK PT SOUTH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
933767,STANFORD PARK PT SOUTH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
933767,STANFORD PARK PT SOUTH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
933767,STANFORD PARK PT SOUTH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
933767,STANFORD PARK PT SOUTH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
933767,STANFORD PARK PT SOUTH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
933767,STANFORD PARK PT SOUTH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
933767,STANFORD PARK PT SOUTH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.82
933767,STANFORD PARK PT SOUTH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.53
933767,STANFORD PARK PT SOUTH,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
933767,STANFORD PARK PT SOUTH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
933767,STANFORD PARK PT SOUTH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
933767,STANFORD PARK PT SOUTH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
933767,STANFORD PARK PT SOUTH,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
933767,STANFORD PARK PT SOUTH,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
933767,STANFORD PARK PT SOUTH,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
933767,STANFORD PARK PT SOUTH,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
933767,STANFORD PARK PT SOUTH,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
933767,STANFORD PARK PT SOUTH,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
933767,STANFORD PARK PT SOUTH,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
933767,STANFORD PARK PT SOUTH,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
933767,STANFORD PARK PT SOUTH,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
933767,STANFORD PARK PT SOUTH,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
933767,STANFORD PARK PT SOUTH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
933767,STANFORD PARK PT SOUTH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
933767,STANFORD PARK PT SOUTH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
933767,STANFORD PARK PT SOUTH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
933767,STANFORD PARK PT SOUTH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
933767,STANFORD PARK PT SOUTH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
933767,STANFORD PARK PT SOUTH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
933767,STANFORD PARK PT SOUTH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
933767,STANFORD PARK PT SOUTH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
933767,STANFORD PARK PT SOUTH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.21
933767,STANFORD PARK PT SOUTH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.84
933767,STANFORD PARK PT SOUTH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
933767,STANFORD PARK PT SOUTH,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,11.9
933767,STANFORD PARK PT SOUTH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
933767,STANFORD PARK PT SOUTH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
933767,STANFORD PARK PT SOUTH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
933767,STANFORD PARK PT SOUTH,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
933767,STANFORD PARK PT SOUTH,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
933767,STANFORD PARK PT SOUTH,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
933767,STANFORD PARK PT SOUTH,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
933767,STANFORD PARK PT SOUTH,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
933767,STANFORD PARK PT SOUTH,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
933767,STANFORD PARK PT SOUTH,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
933767,STANFORD PARK PT SOUTH,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
933767,STANFORD PARK PT SOUTH,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
933767,STANFORD PARK PT SOUTH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
933767,STANFORD PARK PT SOUTH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
933767,STANFORD PARK PT SOUTH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
933767,STANFORD PARK PT SOUTH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
933767,STANFORD PARK PT SOUTH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
933767,STANFORD PARK PT SOUTH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
933767,STANFORD PARK PT SOUTH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
933767,STANFORD PARK PT SOUTH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
933767,STANFORD PARK PT SOUTH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.93
933767,STANFORD PARK PT SOUTH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.53
933767,STANFORD PARK PT SOUTH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.38
933767,STANFORD PARK PT SOUTH,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,13.8
933767,STANFORD PARK PT SOUTH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
933767,STANFORD PARK PT SOUTH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
933767,STANFORD PARK PT SOUTH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
933767,STANFORD PARK PT SOUTH,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
933767,STANFORD PARK PT SOUTH,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
933767,STANFORD PARK PT SOUTH,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
933767,STANFORD PARK PT SOUTH,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
933767,STANFORD PARK PT SOUTH,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
933767,STANFORD PARK PT SOUTH,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
933767,STANFORD PARK PT SOUTH,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
933767,STANFORD PARK PT SOUTH,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
933767,STANFORD PARK PT SOUTH,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
933767,STANFORD PARK PT SOUTH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
933767,STANFORD PARK PT SOUTH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
933767,STANFORD PARK PT SOUTH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
933767,STANFORD PARK PT SOUTH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
933767,STANFORD PARK PT SOUTH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
933767,STANFORD PARK PT SOUTH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
933767,STANFORD PARK PT SOUTH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
933767,STANFORD PARK PT SOUTH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
933767,STANFORD PARK PT SOUTH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.3
933767,STANFORD PARK PT SOUTH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.13
933767,STANFORD PARK PT SOUTH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.54
933767,STANFORD PARK PT SOUTH,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,9.2
933767,STANFORD PARK PT SOUTH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
933767,STANFORD PARK PT SOUTH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
933767,STANFORD PARK PT SOUTH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
933767,STANFORD PARK PT SOUTH,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
933767,STANFORD PARK PT SOUTH,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
933767,STANFORD PARK PT SOUTH,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
933767,STANFORD PARK PT SOUTH,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
933767,STANFORD PARK PT SOUTH,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
933767,STANFORD PARK PT SOUTH,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
933767,STANFORD PARK PT SOUTH,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
933767,STANFORD PARK PT SOUTH,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
933767,STANFORD PARK PT SOUTH,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
933767,STANFORD PARK PT SOUTH,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
933767,STANFORD PARK PT SOUTH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
933767,STANFORD PARK PT SOUTH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
933767,STANFORD PARK PT SOUTH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
933767,STANFORD PARK PT SOUTH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
933767,STANFORD PARK PT SOUTH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
933767,STANFORD PARK PT SOUTH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
933767,STANFORD PARK PT SOUTH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
933767,STANFORD PARK PT SOUTH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
933767,STANFORD PARK PT SOUTH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
933767,STANFORD PARK PT SOUTH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.12
933767,STANFORD PARK PT SOUTH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.79
933767,STANFORD PARK PT SOUTH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.5
933767,STANFORD PARK PT SOUTH,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,11.1
933767,STANFORD PARK PT SOUTH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
933767,STANFORD PARK PT SOUTH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
933767,STANFORD PARK PT SOUTH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
933767,STANFORD PARK PT SOUTH,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
933767,STANFORD PARK PT SOUTH,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
933767,STANFORD PARK PT SOUTH,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
933767,STANFORD PARK PT SOUTH,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
933767,STANFORD PARK PT SOUTH,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
933767,STANFORD PARK PT SOUTH,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
933767,STANFORD PARK PT SOUTH,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
933767,STANFORD PARK PT SOUTH,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
933767,STANFORD PARK PT SOUTH,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
933767,STANFORD PARK PT SOUTH,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
933767,STANFORD PARK PT SOUTH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
933767,STANFORD PARK PT SOUTH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
933767,STANFORD PARK PT SOUTH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
933767,STANFORD PARK PT SOUTH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
933767,STANFORD PARK PT SOUTH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
933767,STANFORD PARK PT SOUTH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
933767,STANFORD PARK PT SOUTH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
933767,STANFORD PARK PT SOUTH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
933767,STANFORD PARK PT SOUTH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
933767,STANFORD PARK PT SOUTH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.2
933767,STANFORD PARK PT SOUTH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.61
933767,STANFORD PARK PT SOUTH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.95
933767,STANFORD PARK PT SOUTH,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,10.2
933767,STANFORD PARK PT SOUTH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
933767,STANFORD PARK PT SOUTH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
933767,STANFORD PARK PT SOUTH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
933767,STANFORD PARK PT SOUTH,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
933767,STANFORD PARK PT SOUTH,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
933767,STANFORD PARK PT SOUTH,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
933767,STANFORD PARK PT SOUTH,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
933767,STANFORD PARK PT SOUTH,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
933767,STANFORD PARK PT SOUTH,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
933767,STANFORD PARK PT SOUTH,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
933767,STANFORD PARK PT SOUTH,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
933767,STANFORD PARK PT SOUTH,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
933767,STANFORD PARK PT SOUTH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
933767,STANFORD PARK PT SOUTH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
933767,STANFORD PARK PT SOUTH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
933767,STANFORD PARK PT SOUTH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
933767,STANFORD PARK PT SOUTH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
933767,STANFORD PARK PT SOUTH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
933767,STANFORD PARK PT SOUTH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
933767,STANFORD PARK PT SOUTH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
933767,STANFORD PARK PT SOUTH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.26
933767,STANFORD PARK PT SOUTH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.46
933767,STANFORD PARK PT SOUTH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.29
933767,STANFORD PARK PT SOUTH,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,9.0
933767,STANFORD PARK PT SOUTH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
933767,STANFORD PARK PT SOUTH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
933767,STANFORD PARK PT SOUTH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
933767,STANFORD PARK PT SOUTH,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
933767,STANFORD PARK PT SOUTH,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
933767,STANFORD PARK PT SOUTH,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
933767,STANFORD PARK PT SOUTH,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
933767,STANFORD PARK PT SOUTH,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
933767,STANFORD PARK PT SOUTH,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
933767,STANFORD PARK PT SOUTH,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
933767,STANFORD PARK PT SOUTH,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
933767,STANFORD PARK PT SOUTH,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
933767,STANFORD PARK PT SOUTH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
933767,STANFORD PARK PT SOUTH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
933767,STANFORD PARK PT SOUTH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
933767,STANFORD PARK PT SOUTH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
933767,STANFORD PARK PT SOUTH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
933767,STANFORD PARK PT SOUTH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
933767,STANFORD PARK PT SOUTH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
933767,STANFORD PARK PT SOUTH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
933767,STANFORD PARK PT SOUTH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.11
933767,STANFORD PARK PT SOUTH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.35
933767,STANFORD PARK PT SOUTH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.84
933767,STANFORD PARK PT SOUTH,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,9.8
933767,STANFORD PARK PT SOUTH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
933767,STANFORD PARK PT SOUTH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
933767,STANFORD PARK PT SOUTH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
933767,STANFORD PARK PT SOUTH,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
933767,STANFORD PARK PT SOUTH,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
933767,STANFORD PARK PT SOUTH,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
933767,STANFORD PARK PT SOUTH,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
933767,STANFORD PARK PT SOUTH,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
933767,STANFORD PARK PT SOUTH,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
933767,STANFORD PARK PT SOUTH,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
933767,STANFORD PARK PT SOUTH,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
933767,STANFORD PARK PT SOUTH,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
933767,STANFORD PARK PT SOUTH,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
933767,STANFORD PARK PT SOUTH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
933767,STANFORD PARK PT SOUTH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
933767,STANFORD PARK PT SOUTH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
933767,STANFORD PARK PT SOUTH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
933767,STANFORD PARK PT SOUTH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
933767,STANFORD PARK PT SOUTH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
933767,STANFORD PARK PT SOUTH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
933767,STANFORD PARK PT SOUTH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
933767,STANFORD PARK PT SOUTH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
933767,STANFORD PARK PT SOUTH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.28
933767,STANFORD PARK PT SOUTH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.46
933767,STANFORD PARK PT SOUTH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.81
933767,STANFORD PARK PT SOUTH,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,8.1
933767,STANFORD PARK PT SOUTH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
933767,STANFORD PARK PT SOUTH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
933767,STANFORD PARK PT SOUTH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
933767,STANFORD PARK PT SOUTH,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
933767,STANFORD PARK PT SOUTH,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
933767,STANFORD PARK PT SOUTH,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
933767,STANFORD PARK PT SOUTH,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
933767,STANFORD PARK PT SOUTH,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
933767,STANFORD PARK PT SOUTH,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
933767,STANFORD PARK PT SOUTH,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
933767,STANFORD PARK PT SOUTH,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
933767,STANFORD PARK PT SOUTH,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
933767,STANFORD PARK PT SOUTH,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
933767,STANFORD PARK PT SOUTH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
933767,STANFORD PARK PT SOUTH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
933767,STANFORD PARK PT SOUTH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
933767,STANFORD PARK PT SOUTH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
933767,STANFORD PARK PT SOUTH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
933767,STANFORD PARK PT SOUTH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
933767,STANFORD PARK PT SOUTH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
933767,STANFORD PARK PT SOUTH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
933767,STANFORD PARK PT SOUTH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
933767,STANFORD PARK PT SOUTH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.95
933767,STANFORD PARK PT SOUTH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.69
933767,STANFORD PARK PT SOUTH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.59
933767,STANFORD PARK PT SOUTH,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,9.9
933767,STANFORD PARK PT SOUTH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
933767,STANFORD PARK PT SOUTH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
933767,STANFORD PARK PT SOUTH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
933767,STANFORD PARK PT SOUTH,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
933767,STANFORD PARK PT SOUTH,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
933767,STANFORD PARK PT SOUTH,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
933767,STANFORD PARK PT SOUTH,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
933767,STANFORD PARK PT SOUTH,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
933767,STANFORD PARK PT SOUTH,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
933767,STANFORD PARK PT SOUTH,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
933767,STANFORD PARK PT SOUTH,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
933767,STANFORD PARK PT SOUTH,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
933767,STANFORD PARK PT SOUTH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
933767,STANFORD PARK PT SOUTH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
933767,STANFORD PARK PT SOUTH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
933767,STANFORD PARK PT SOUTH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
933767,STANFORD PARK PT SOUTH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
933767,STANFORD PARK PT SOUTH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
933767,STANFORD PARK PT SOUTH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
933767,STANFORD PARK PT SOUTH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
933767,STANFORD PARK PT SOUTH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.3
933767,STANFORD PARK PT SOUTH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.57
933767,STANFORD PARK PT SOUTH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.68
933767,STANFORD PARK PT SOUTH,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,11.8
933767,STANFORD PARK PT SOUTH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
933767,STANFORD PARK PT SOUTH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
933767,STANFORD PARK PT SOUTH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
933767,STANFORD PARK PT SOUTH,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
933767,STANFORD PARK PT SOUTH,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
933767,STANFORD PARK PT SOUTH,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
933767,STANFORD PARK PT SOUTH,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
933767,STANFORD PARK PT SOUTH,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
933767,STANFORD PARK PT SOUTH,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
933767,STANFORD PARK PT SOUTH,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
933767,STANFORD PARK PT SOUTH,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
933767,STANFORD PARK PT SOUTH,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
933767,STANFORD PARK PT SOUTH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
933767,STANFORD PARK PT SOUTH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
933767,STANFORD PARK PT SOUTH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
933767,STANFORD PARK PT SOUTH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
933767,STANFORD PARK PT SOUTH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
933767,STANFORD PARK PT SOUTH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
933767,STANFORD PARK PT SOUTH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
933767,STANFORD PARK PT SOUTH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
933767,STANFORD PARK PT SOUTH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.27
933767,STANFORD PARK PT SOUTH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.12
933767,STANFORD PARK PT SOUTH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.56
933767,STANFORD PARK PT SOUTH,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,9.2
933767,STANFORD PARK PT SOUTH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
933767,STANFORD PARK PT SOUTH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
933767,STANFORD PARK PT SOUTH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
933767,STANFORD PARK PT SOUTH,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
933767,STANFORD PARK PT SOUTH,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
933767,STANFORD PARK PT SOUTH,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
933767,STANFORD PARK PT SOUTH,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
933767,STANFORD PARK PT SOUTH,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
933767,STANFORD PARK PT SOUTH,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
933767,STANFORD PARK PT SOUTH,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
933767,STANFORD PARK PT SOUTH,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
933767,STANFORD PARK PT SOUTH,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
933767,STANFORD PARK PT SOUTH,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
933767,STANFORD PARK PT SOUTH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
933767,STANFORD PARK PT SOUTH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
933767,STANFORD PARK PT SOUTH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
933767,STANFORD PARK PT SOUTH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
933767,STANFORD PARK PT SOUTH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
933767,STANFORD PARK PT SOUTH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
933767,STANFORD PARK PT SOUTH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
933767,STANFORD PARK PT SOUTH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
933767,STANFORD PARK PT SOUTH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
933767,STANFORD PARK PT SOUTH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
933767,STANFORD PARK PT SOUTH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.39
933767,STANFORD PARK PT SOUTH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.69
933767,STANFORD PARK PT SOUTH,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,10.5
933767,STANFORD PARK PT SOUTH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
933767,STANFORD PARK PT SOUTH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
933767,STANFORD PARK PT SOUTH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
933767,STANFORD PARK PT SOUTH,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
933767,STANFORD PARK PT SOUTH,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
933767,STANFORD PARK PT SOUTH,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
933767,STANFORD PARK PT SOUTH,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
933767,STANFORD PARK PT SOUTH,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
933767,STANFORD PARK PT SOUTH,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
933767,STANFORD PARK PT SOUTH,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
933767,STANFORD PARK PT SOUTH,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
933767,STANFORD PARK PT SOUTH,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
933767,STANFORD PARK PT SOUTH,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
933767,STANFORD PARK PT SOUTH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
933767,STANFORD PARK PT SOUTH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
933767,STANFORD PARK PT SOUTH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
933767,STANFORD PARK PT SOUTH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
933767,STANFORD PARK PT SOUTH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
933767,STANFORD PARK PT SOUTH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
933767,STANFORD PARK PT SOUTH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
933767,STANFORD PARK PT SOUTH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
933767,STANFORD PARK PT SOUTH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
933767,STANFORD PARK PT SOUTH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.31
933767,STANFORD PARK PT SOUTH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.85
933767,STANFORD PARK PT SOUTH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.98
933767,STANFORD PARK PT SOUTH,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
933767,STANFORD PARK PT SOUTH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
933767,STANFORD PARK PT SOUTH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
933767,STANFORD PARK PT SOUTH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
933767,STANFORD PARK PT SOUTH,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
933767,STANFORD PARK PT SOUTH,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
933767,STANFORD PARK PT SOUTH,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
933767,STANFORD PARK PT SOUTH,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
933767,STANFORD PARK PT SOUTH,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
933767,STANFORD PARK PT SOUTH,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
933767,STANFORD PARK PT SOUTH,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
933767,STANFORD PARK PT SOUTH,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
933767,STANFORD PARK PT SOUTH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
933767,STANFORD PARK PT SOUTH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
933767,STANFORD PARK PT SOUTH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
933767,STANFORD PARK PT SOUTH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
933767,STANFORD PARK PT SOUTH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
933767,STANFORD PARK PT SOUTH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
933767,STANFORD PARK PT SOUTH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
933767,STANFORD PARK PT SOUTH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.77
933767,STANFORD PARK PT SOUTH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.52
933767,STANFORD PARK PT SOUTH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.75
933767,STANFORD PARK PT SOUTH,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
933767,STANFORD PARK PT SOUTH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
933767,STANFORD PARK PT SOUTH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
933767,STANFORD PARK PT SOUTH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
933767,STANFORD PARK PT SOUTH,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
933767,STANFORD PARK PT SOUTH,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
933767,STANFORD PARK PT SOUTH,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
933767,STANFORD PARK PT SOUTH,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
933767,STANFORD PARK PT SOUTH,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
933767,STANFORD PARK PT SOUTH,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
933767,STANFORD PARK PT SOUTH,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
933767,STANFORD PARK PT SOUTH,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
933767,STANFORD PARK PT SOUTH,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
933767,STANFORD PARK PT SOUTH,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
933767,STANFORD PARK PT SOUTH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
933767,STANFORD PARK PT SOUTH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
933767,STANFORD PARK PT SOUTH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
933767,STANFORD PARK PT SOUTH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
933767,STANFORD PARK PT SOUTH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
933767,STANFORD PARK PT SOUTH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
933767,STANFORD PARK PT SOUTH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
933767,STANFORD PARK PT SOUTH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
933767,STANFORD PARK PT SOUTH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
933767,STANFORD PARK PT SOUTH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.28
933767,STANFORD PARK PT SOUTH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.38
933767,STANFORD PARK PT SOUTH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.99
933767,STANFORD PARK PT SOUTH,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,10.5
933767,STANFORD PARK PT SOUTH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
933767,STANFORD PARK PT SOUTH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
933767,STANFORD PARK PT SOUTH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
933767,STANFORD PARK PT SOUTH,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
933767,STANFORD PARK PT SOUTH,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
933767,STANFORD PARK PT SOUTH,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
933767,STANFORD PARK PT SOUTH,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
933767,STANFORD PARK PT SOUTH,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
933767,STANFORD PARK PT SOUTH,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
933767,STANFORD PARK PT SOUTH,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
933767,STANFORD PARK PT SOUTH,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
933767,STANFORD PARK PT SOUTH,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
933767,STANFORD PARK PT SOUTH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
933767,STANFORD PARK PT SOUTH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
933767,STANFORD PARK PT SOUTH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
933767,STANFORD PARK PT SOUTH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
933767,STANFORD PARK PT SOUTH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
933767,STANFORD PARK PT SOUTH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
933767,STANFORD PARK PT SOUTH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
933767,STANFORD PARK PT SOUTH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
933767,STANFORD PARK PT SOUTH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.42
933767,STANFORD PARK PT SOUTH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.31
933767,STANFORD PARK PT SOUTH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.43
933767,STANFORD PARK PT SOUTH,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,10.8
933767,STANFORD PARK PT SOUTH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
933767,STANFORD PARK PT SOUTH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
933767,STANFORD PARK PT SOUTH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
933767,STANFORD PARK PT SOUTH,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
933767,STANFORD PARK PT SOUTH,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
933767,STANFORD PARK PT SOUTH,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
933767,STANFORD PARK PT SOUTH,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
933767,STANFORD PARK PT SOUTH,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
933767,STANFORD PARK PT SOUTH,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
933767,STANFORD PARK PT SOUTH,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
933767,STANFORD PARK PT SOUTH,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
933767,STANFORD PARK PT SOUTH,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
933767,STANFORD PARK PT SOUTH,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
933767,STANFORD PARK PT SOUTH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
933767,STANFORD PARK PT SOUTH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
933767,STANFORD PARK PT SOUTH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
933767,STANFORD PARK PT SOUTH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
933767,STANFORD PARK PT SOUTH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
933767,STANFORD PARK PT SOUTH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
933767,STANFORD PARK PT SOUTH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
933767,STANFORD PARK PT SOUTH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
933767,STANFORD PARK PT SOUTH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
933767,STANFORD PARK PT SOUTH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.51
933767,STANFORD PARK PT SOUTH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.4
933767,STANFORD PARK PT SOUTH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.49
933767,STANFORD PARK PT SOUTH,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
933767,STANFORD PARK PT SOUTH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
933767,STANFORD PARK PT SOUTH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
933767,STANFORD PARK PT SOUTH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
933767,STANFORD PARK PT SOUTH,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
933767,STANFORD PARK PT SOUTH,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
933767,STANFORD PARK PT SOUTH,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
933767,STANFORD PARK PT SOUTH,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
933767,STANFORD PARK PT SOUTH,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
933767,STANFORD PARK PT SOUTH,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
933767,STANFORD PARK PT SOUTH,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
