Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933767,STANFORD PARK PT SOUTH,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
933767,STANFORD PARK PT SOUTH,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
933767,STANFORD PARK PT SOUTH,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
933767,STANFORD PARK PT SOUTH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
933767,STANFORD PARK PT SOUTH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
933767,STANFORD PARK PT SOUTH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
933767,STANFORD PARK PT SOUTH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
933767,STANFORD PARK PT SOUTH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
933767,STANFORD PARK PT SOUTH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
933767,STANFORD PARK PT SOUTH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
933767,STANFORD PARK PT SOUTH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
933767,STANFORD PARK PT SOUTH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
933767,STANFORD PARK PT SOUTH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.07
933767,STANFORD PARK PT SOUTH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.89
933767,STANFORD PARK PT SOUTH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.02
933767,STANFORD PARK PT SOUTH,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,9.9
933767,STANFORD PARK PT SOUTH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
933767,STANFORD PARK PT SOUTH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
933767,STANFORD PARK PT SOUTH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
933767,STANFORD PARK PT SOUTH,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
933767,STANFORD PARK PT SOUTH,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
933767,STANFORD PARK PT SOUTH,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
933767,STANFORD PARK PT SOUTH,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
933767,STANFORD PARK PT SOUTH,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
933767,STANFORD PARK PT SOUTH,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
933767,STANFORD PARK PT SOUTH,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
933767,STANFORD PARK PT SOUTH,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
933767,STANFORD PARK PT SOUTH,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
933767,STANFORD PARK PT SOUTH,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
933767,STANFORD PARK PT SOUTH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
933767,STANFORD PARK PT SOUTH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
933767,STANFORD PARK PT SOUTH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
933767,STANFORD PARK PT SOUTH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
933767,STANFORD PARK PT SOUTH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
933767,STANFORD PARK PT SOUTH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
933767,STANFORD PARK PT SOUTH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
933767,STANFORD PARK PT SOUTH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
933767,STANFORD PARK PT SOUTH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
933767,STANFORD PARK PT SOUTH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.6
933767,STANFORD PARK PT SOUTH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.45
933767,STANFORD PARK PT SOUTH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.53
933767,STANFORD PARK PT SOUTH,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,7.5
933767,STANFORD PARK PT SOUTH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
933767,STANFORD PARK PT SOUTH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
933767,STANFORD PARK PT SOUTH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
933767,STANFORD PARK PT SOUTH,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
933767,STANFORD PARK PT SOUTH,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
933767,STANFORD PARK PT SOUTH,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
933767,STANFORD PARK PT SOUTH,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
933767,STANFORD PARK PT SOUTH,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
933767,STANFORD PARK PT SOUTH,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
933767,STANFORD PARK PT SOUTH,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
933767,STANFORD PARK PT SOUTH,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
933767,STANFORD PARK PT SOUTH,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
933767,STANFORD PARK PT SOUTH,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
933767,STANFORD PARK PT SOUTH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
933767,STANFORD PARK PT SOUTH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
933767,STANFORD PARK PT SOUTH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
933767,STANFORD PARK PT SOUTH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
933767,STANFORD PARK PT SOUTH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
933767,STANFORD PARK PT SOUTH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
933767,STANFORD PARK PT SOUTH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
933767,STANFORD PARK PT SOUTH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
933767,STANFORD PARK PT SOUTH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
933767,STANFORD PARK PT SOUTH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.88
933767,STANFORD PARK PT SOUTH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.37
933767,STANFORD PARK PT SOUTH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.84
933767,STANFORD PARK PT SOUTH,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,8.3
933767,STANFORD PARK PT SOUTH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
933767,STANFORD PARK PT SOUTH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
933767,STANFORD PARK PT SOUTH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
933767,STANFORD PARK PT SOUTH,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
933767,STANFORD PARK PT SOUTH,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
933767,STANFORD PARK PT SOUTH,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
933767,STANFORD PARK PT SOUTH,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
933767,STANFORD PARK PT SOUTH,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
933767,STANFORD PARK PT SOUTH,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
933767,STANFORD PARK PT SOUTH,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
933767,STANFORD PARK PT SOUTH,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
933767,STANFORD PARK PT SOUTH,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
933767,STANFORD PARK PT SOUTH,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
933767,STANFORD PARK PT SOUTH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
933767,STANFORD PARK PT SOUTH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
933767,STANFORD PARK PT SOUTH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
933767,STANFORD PARK PT SOUTH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
933767,STANFORD PARK PT SOUTH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
933767,STANFORD PARK PT SOUTH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
933767,STANFORD PARK PT SOUTH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
933767,STANFORD PARK PT SOUTH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
933767,STANFORD PARK PT SOUTH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
933767,STANFORD PARK PT SOUTH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.96
933767,STANFORD PARK PT SOUTH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.45
933767,STANFORD PARK PT SOUTH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.77
933767,STANFORD PARK PT SOUTH,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,8.6
933767,STANFORD PARK PT SOUTH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
933767,STANFORD PARK PT SOUTH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
933767,STANFORD PARK PT SOUTH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
933767,STANFORD PARK PT SOUTH,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
933767,STANFORD PARK PT SOUTH,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
933767,STANFORD PARK PT SOUTH,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
933767,STANFORD PARK PT SOUTH,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
933767,STANFORD PARK PT SOUTH,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
933767,STANFORD PARK PT SOUTH,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
933767,STANFORD PARK PT SOUTH,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
933767,STANFORD PARK PT SOUTH,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
933767,STANFORD PARK PT SOUTH,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
933767,STANFORD PARK PT SOUTH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
933767,STANFORD PARK PT SOUTH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
933767,STANFORD PARK PT SOUTH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
933767,STANFORD PARK PT SOUTH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
933767,STANFORD PARK PT SOUTH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
933767,STANFORD PARK PT SOUTH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
933767,STANFORD PARK PT SOUTH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
933767,STANFORD PARK PT SOUTH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
933767,STANFORD PARK PT SOUTH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.99
933767,STANFORD PARK PT SOUTH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.59
933767,STANFORD PARK PT SOUTH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.06
933767,STANFORD PARK PT SOUTH,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,9.3
933767,STANFORD PARK PT SOUTH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
933767,STANFORD PARK PT SOUTH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
933767,STANFORD PARK PT SOUTH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
933767,STANFORD PARK PT SOUTH,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
933767,STANFORD PARK PT SOUTH,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
933767,STANFORD PARK PT SOUTH,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
933767,STANFORD PARK PT SOUTH,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
933767,STANFORD PARK PT SOUTH,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
933767,STANFORD PARK PT SOUTH,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
933767,STANFORD PARK PT SOUTH,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
933767,STANFORD PARK PT SOUTH,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
933767,STANFORD PARK PT SOUTH,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
933767,STANFORD PARK PT SOUTH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
933767,STANFORD PARK PT SOUTH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
933767,STANFORD PARK PT SOUTH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
933767,STANFORD PARK PT SOUTH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
933767,STANFORD PARK PT SOUTH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
933767,STANFORD PARK PT SOUTH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
933767,STANFORD PARK PT SOUTH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
933767,STANFORD PARK PT SOUTH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
933767,STANFORD PARK PT SOUTH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.11
933767,STANFORD PARK PT SOUTH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.52
933767,STANFORD PARK PT SOUTH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.94
933767,STANFORD PARK PT SOUTH,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,9.3
933767,STANFORD PARK PT SOUTH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
933767,STANFORD PARK PT SOUTH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
933767,STANFORD PARK PT SOUTH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
933767,STANFORD PARK PT SOUTH,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
933767,STANFORD PARK PT SOUTH,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
933767,STANFORD PARK PT SOUTH,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
933767,STANFORD PARK PT SOUTH,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
933767,STANFORD PARK PT SOUTH,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
933767,STANFORD PARK PT SOUTH,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,7.4
933767,STANFORD PARK PT SOUTH,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
933767,STANFORD PARK PT SOUTH,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
933767,STANFORD PARK PT SOUTH,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
933767,STANFORD PARK PT SOUTH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
933767,STANFORD PARK PT SOUTH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
933767,STANFORD PARK PT SOUTH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
933767,STANFORD PARK PT SOUTH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
933767,STANFORD PARK PT SOUTH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
933767,STANFORD PARK PT SOUTH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
933767,STANFORD PARK PT SOUTH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
933767,STANFORD PARK PT SOUTH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
933767,STANFORD PARK PT SOUTH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.66
933767,STANFORD PARK PT SOUTH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.46
933767,STANFORD PARK PT SOUTH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.33
933767,STANFORD PARK PT SOUTH,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,7.4
933767,STANFORD PARK PT SOUTH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
933767,STANFORD PARK PT SOUTH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
933767,STANFORD PARK PT SOUTH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
933767,STANFORD PARK PT SOUTH,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
933767,STANFORD PARK PT SOUTH,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
933767,STANFORD PARK PT SOUTH,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
933767,STANFORD PARK PT SOUTH,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
933767,STANFORD PARK PT SOUTH,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
933767,STANFORD PARK PT SOUTH,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
933767,STANFORD PARK PT SOUTH,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
933767,STANFORD PARK PT SOUTH,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
933767,STANFORD PARK PT SOUTH,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
933767,STANFORD PARK PT SOUTH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
933767,STANFORD PARK PT SOUTH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
933767,STANFORD PARK PT SOUTH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
933767,STANFORD PARK PT SOUTH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
933767,STANFORD PARK PT SOUTH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
933767,STANFORD PARK PT SOUTH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
933767,STANFORD PARK PT SOUTH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
933767,STANFORD PARK PT SOUTH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
933767,STANFORD PARK PT SOUTH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.56
933767,STANFORD PARK PT SOUTH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.19
933767,STANFORD PARK PT SOUTH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.1
933767,STANFORD PARK PT SOUTH,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
933767,STANFORD PARK PT SOUTH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
933767,STANFORD PARK PT SOUTH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
933767,STANFORD PARK PT SOUTH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
933767,STANFORD PARK PT SOUTH,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
933767,STANFORD PARK PT SOUTH,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
933767,STANFORD PARK PT SOUTH,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
933767,STANFORD PARK PT SOUTH,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
933767,STANFORD PARK PT SOUTH,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
933767,STANFORD PARK PT SOUTH,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
933767,STANFORD PARK PT SOUTH,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
933767,STANFORD PARK PT SOUTH,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
933767,STANFORD PARK PT SOUTH,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
933767,STANFORD PARK PT SOUTH,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
933767,STANFORD PARK PT SOUTH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
933767,STANFORD PARK PT SOUTH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
933767,STANFORD PARK PT SOUTH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
933767,STANFORD PARK PT SOUTH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
933767,STANFORD PARK PT SOUTH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
933767,STANFORD PARK PT SOUTH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
933767,STANFORD PARK PT SOUTH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
933767,STANFORD PARK PT SOUTH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
933767,STANFORD PARK PT SOUTH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
933767,STANFORD PARK PT SOUTH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.85
933767,STANFORD PARK PT SOUTH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.45
933767,STANFORD PARK PT SOUTH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.69
933767,STANFORD PARK PT SOUTH,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,10.9
933767,STANFORD PARK PT SOUTH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
933767,STANFORD PARK PT SOUTH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
933767,STANFORD PARK PT SOUTH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
933767,STANFORD PARK PT SOUTH,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
933767,STANFORD PARK PT SOUTH,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
933767,STANFORD PARK PT SOUTH,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
933767,STANFORD PARK PT SOUTH,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
933767,STANFORD PARK PT SOUTH,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
933767,STANFORD PARK PT SOUTH,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,6.3
933767,STANFORD PARK PT SOUTH,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
933767,STANFORD PARK PT SOUTH,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
933767,STANFORD PARK PT SOUTH,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
933767,STANFORD PARK PT SOUTH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
933767,STANFORD PARK PT SOUTH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
933767,STANFORD PARK PT SOUTH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
933767,STANFORD PARK PT SOUTH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
933767,STANFORD PARK PT SOUTH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
933767,STANFORD PARK PT SOUTH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
933767,STANFORD PARK PT SOUTH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
933767,STANFORD PARK PT SOUTH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
933767,STANFORD PARK PT SOUTH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.85
933767,STANFORD PARK PT SOUTH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.49
933767,STANFORD PARK PT SOUTH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.11
933767,STANFORD PARK PT SOUTH,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,6.3
933767,STANFORD PARK PT SOUTH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
933767,STANFORD PARK PT SOUTH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
933767,STANFORD PARK PT SOUTH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
933767,STANFORD PARK PT SOUTH,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
933767,STANFORD PARK PT SOUTH,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
933767,STANFORD PARK PT SOUTH,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
933767,STANFORD PARK PT SOUTH,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
933767,STANFORD PARK PT SOUTH,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
933767,STANFORD PARK PT SOUTH,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
933767,STANFORD PARK PT SOUTH,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
933767,STANFORD PARK PT SOUTH,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
933767,STANFORD PARK PT SOUTH,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
933767,STANFORD PARK PT SOUTH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
933767,STANFORD PARK PT SOUTH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
933767,STANFORD PARK PT SOUTH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
933767,STANFORD PARK PT SOUTH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
933767,STANFORD PARK PT SOUTH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
933767,STANFORD PARK PT SOUTH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
933767,STANFORD PARK PT SOUTH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
933767,STANFORD PARK PT SOUTH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
933767,STANFORD PARK PT SOUTH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.08
933767,STANFORD PARK PT SOUTH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.35
933767,STANFORD PARK PT SOUTH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.09
933767,STANFORD PARK PT SOUTH,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,7.3
933767,STANFORD PARK PT SOUTH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
933767,STANFORD PARK PT SOUTH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
933767,STANFORD PARK PT SOUTH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
933767,STANFORD PARK PT SOUTH,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
933767,STANFORD PARK PT SOUTH,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
933767,STANFORD PARK PT SOUTH,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
933767,STANFORD PARK PT SOUTH,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
933767,STANFORD PARK PT SOUTH,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
933767,STANFORD PARK PT SOUTH,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
933767,STANFORD PARK PT SOUTH,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
933767,STANFORD PARK PT SOUTH,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
933767,STANFORD PARK PT SOUTH,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
933767,STANFORD PARK PT SOUTH,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
933767,STANFORD PARK PT SOUTH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
933767,STANFORD PARK PT SOUTH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
933767,STANFORD PARK PT SOUTH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
933767,STANFORD PARK PT SOUTH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
933767,STANFORD PARK PT SOUTH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
933767,STANFORD PARK PT SOUTH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
933767,STANFORD PARK PT SOUTH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
933767,STANFORD PARK PT SOUTH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
933767,STANFORD PARK PT SOUTH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
933767,STANFORD PARK PT SOUTH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.03
933767,STANFORD PARK PT SOUTH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.21
933767,STANFORD PARK PT SOUTH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.09
933767,STANFORD PARK PT SOUTH,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,9.8
933767,STANFORD PARK PT SOUTH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
933767,STANFORD PARK PT SOUTH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
933767,STANFORD PARK PT SOUTH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
933767,STANFORD PARK PT SOUTH,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
933767,STANFORD PARK PT SOUTH,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
933767,STANFORD PARK PT SOUTH,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
933767,STANFORD PARK PT SOUTH,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
933767,STANFORD PARK PT SOUTH,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
933767,STANFORD PARK PT SOUTH,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
933767,STANFORD PARK PT SOUTH,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
933767,STANFORD PARK PT SOUTH,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
933767,STANFORD PARK PT SOUTH,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
933767,STANFORD PARK PT SOUTH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
933767,STANFORD PARK PT SOUTH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
933767,STANFORD PARK PT SOUTH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
933767,STANFORD PARK PT SOUTH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
933767,STANFORD PARK PT SOUTH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
933767,STANFORD PARK PT SOUTH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
933767,STANFORD PARK PT SOUTH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
933767,STANFORD PARK PT SOUTH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
933767,STANFORD PARK PT SOUTH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.97
933767,STANFORD PARK PT SOUTH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
933767,STANFORD PARK PT SOUTH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.08
933767,STANFORD PARK PT SOUTH,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,12.3
933767,STANFORD PARK PT SOUTH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
933767,STANFORD PARK PT SOUTH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
933767,STANFORD PARK PT SOUTH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
933767,STANFORD PARK PT SOUTH,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
933767,STANFORD PARK PT SOUTH,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
933767,STANFORD PARK PT SOUTH,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
933767,STANFORD PARK PT SOUTH,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
933767,STANFORD PARK PT SOUTH,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
933767,STANFORD PARK PT SOUTH,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
933767,STANFORD PARK PT SOUTH,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
933767,STANFORD PARK PT SOUTH,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
933767,STANFORD PARK PT SOUTH,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
933767,STANFORD PARK PT SOUTH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
933767,STANFORD PARK PT SOUTH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
933767,STANFORD PARK PT SOUTH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
933767,STANFORD PARK PT SOUTH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
933767,STANFORD PARK PT SOUTH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
933767,STANFORD PARK PT SOUTH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
933767,STANFORD PARK PT SOUTH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
933767,STANFORD PARK PT SOUTH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
933767,STANFORD PARK PT SOUTH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.55
933767,STANFORD PARK PT SOUTH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.5
933767,STANFORD PARK PT SOUTH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
933767,STANFORD PARK PT SOUTH,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
933767,STANFORD PARK PT SOUTH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
933767,STANFORD PARK PT SOUTH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
933767,STANFORD PARK PT SOUTH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
933767,STANFORD PARK PT SOUTH,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
933767,STANFORD PARK PT SOUTH,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
933767,STANFORD PARK PT SOUTH,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
933767,STANFORD PARK PT SOUTH,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
933767,STANFORD PARK PT SOUTH,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
933767,STANFORD PARK PT SOUTH,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,6.2
933767,STANFORD PARK PT SOUTH,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
933767,STANFORD PARK PT SOUTH,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
933767,STANFORD PARK PT SOUTH,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
933767,STANFORD PARK PT SOUTH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
933767,STANFORD PARK PT SOUTH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
933767,STANFORD PARK PT SOUTH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
933767,STANFORD PARK PT SOUTH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
933767,STANFORD PARK PT SOUTH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
933767,STANFORD PARK PT SOUTH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
933767,STANFORD PARK PT SOUTH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
933767,STANFORD PARK PT SOUTH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
933767,STANFORD PARK PT SOUTH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.81
933767,STANFORD PARK PT SOUTH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.53
933767,STANFORD PARK PT SOUTH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.08
933767,STANFORD PARK PT SOUTH,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,6.2
933767,STANFORD PARK PT SOUTH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
933767,STANFORD PARK PT SOUTH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
933767,STANFORD PARK PT SOUTH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
933767,STANFORD PARK PT SOUTH,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
933767,STANFORD PARK PT SOUTH,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
933767,STANFORD PARK PT SOUTH,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
933767,STANFORD PARK PT SOUTH,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
933767,STANFORD PARK PT SOUTH,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
933767,STANFORD PARK PT SOUTH,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
933767,STANFORD PARK PT SOUTH,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
933767,STANFORD PARK PT SOUTH,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
933767,STANFORD PARK PT SOUTH,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
933767,STANFORD PARK PT SOUTH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
933767,STANFORD PARK PT SOUTH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
933767,STANFORD PARK PT SOUTH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
933767,STANFORD PARK PT SOUTH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
933767,STANFORD PARK PT SOUTH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
933767,STANFORD PARK PT SOUTH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
933767,STANFORD PARK PT SOUTH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
933767,STANFORD PARK PT SOUTH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
933767,STANFORD PARK PT SOUTH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
933767,STANFORD PARK PT SOUTH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.39
933767,STANFORD PARK PT SOUTH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.72
933767,STANFORD PARK PT SOUTH,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,12.1
933767,STANFORD PARK PT SOUTH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
933767,STANFORD PARK PT SOUTH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
933767,STANFORD PARK PT SOUTH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
933767,STANFORD PARK PT SOUTH,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
933767,STANFORD PARK PT SOUTH,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
933767,STANFORD PARK PT SOUTH,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
933767,STANFORD PARK PT SOUTH,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
933767,STANFORD PARK PT SOUTH,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
933767,STANFORD PARK PT SOUTH,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
933767,STANFORD PARK PT SOUTH,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
933767,STANFORD PARK PT SOUTH,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
933767,STANFORD PARK PT SOUTH,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
933767,STANFORD PARK PT SOUTH,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
933767,STANFORD PARK PT SOUTH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
933767,STANFORD PARK PT SOUTH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
933767,STANFORD PARK PT SOUTH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
933767,STANFORD PARK PT SOUTH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
933767,STANFORD PARK PT SOUTH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
933767,STANFORD PARK PT SOUTH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
933767,STANFORD PARK PT SOUTH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
933767,STANFORD PARK PT SOUTH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
933767,STANFORD PARK PT SOUTH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
933767,STANFORD PARK PT SOUTH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.94
933767,STANFORD PARK PT SOUTH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.37
933767,STANFORD PARK PT SOUTH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.03
933767,STANFORD PARK PT SOUTH,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,8.7
933767,STANFORD PARK PT SOUTH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
933767,STANFORD PARK PT SOUTH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
933767,STANFORD PARK PT SOUTH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
933767,STANFORD PARK PT SOUTH,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
933767,STANFORD PARK PT SOUTH,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
933767,STANFORD PARK PT SOUTH,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
933767,STANFORD PARK PT SOUTH,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
933767,STANFORD PARK PT SOUTH,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
933767,STANFORD PARK PT SOUTH,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
933767,STANFORD PARK PT SOUTH,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,5.8
933767,STANFORD PARK PT SOUTH,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
933767,STANFORD PARK PT SOUTH,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
933767,STANFORD PARK PT SOUTH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
933767,STANFORD PARK PT SOUTH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
933767,STANFORD PARK PT SOUTH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
933767,STANFORD PARK PT SOUTH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
933767,STANFORD PARK PT SOUTH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
933767,STANFORD PARK PT SOUTH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
933767,STANFORD PARK PT SOUTH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
933767,STANFORD PARK PT SOUTH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
933767,STANFORD PARK PT SOUTH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
933767,STANFORD PARK PT SOUTH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.26
933767,STANFORD PARK PT SOUTH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.12
933767,STANFORD PARK PT SOUTH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.41
933767,STANFORD PARK PT SOUTH,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,5.8
933767,STANFORD PARK PT SOUTH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
933767,STANFORD PARK PT SOUTH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
933767,STANFORD PARK PT SOUTH,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
933767,STANFORD PARK PT SOUTH,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
933767,STANFORD PARK PT SOUTH,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
933767,STANFORD PARK PT SOUTH,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
933767,STANFORD PARK PT SOUTH,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
933767,STANFORD PARK PT SOUTH,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
933767,STANFORD PARK PT SOUTH,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
933767,STANFORD PARK PT SOUTH,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
933767,STANFORD PARK PT SOUTH,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
933767,STANFORD PARK PT SOUTH,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
933767,STANFORD PARK PT SOUTH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
933767,STANFORD PARK PT SOUTH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
933767,STANFORD PARK PT SOUTH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
933767,STANFORD PARK PT SOUTH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
933767,STANFORD PARK PT SOUTH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
933767,STANFORD PARK PT SOUTH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
933767,STANFORD PARK PT SOUTH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
933767,STANFORD PARK PT SOUTH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
933767,STANFORD PARK PT SOUTH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
933767,STANFORD PARK PT SOUTH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.92
933767,STANFORD PARK PT SOUTH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
933767,STANFORD PARK PT SOUTH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
933767,STANFORD PARK PT SOUTH,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
933767,STANFORD PARK PT SOUTH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
933767,STANFORD PARK PT SOUTH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
933767,STANFORD PARK PT SOUTH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
933767,STANFORD PARK PT SOUTH,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
933767,STANFORD PARK PT SOUTH,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
933767,STANFORD PARK PT SOUTH,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
933767,STANFORD PARK PT SOUTH,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
933767,STANFORD PARK PT SOUTH,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
933767,STANFORD PARK PT SOUTH,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
933767,STANFORD PARK PT SOUTH,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
933767,STANFORD PARK PT SOUTH,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
933767,STANFORD PARK PT SOUTH,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
933767,STANFORD PARK PT SOUTH,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
933767,STANFORD PARK PT SOUTH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
933767,STANFORD PARK PT SOUTH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
933767,STANFORD PARK PT SOUTH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
933767,STANFORD PARK PT SOUTH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
933767,STANFORD PARK PT SOUTH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
933767,STANFORD PARK PT SOUTH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
933767,STANFORD PARK PT SOUTH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
933767,STANFORD PARK PT SOUTH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
933767,STANFORD PARK PT SOUTH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
933767,STANFORD PARK PT SOUTH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.3
933767,STANFORD PARK PT SOUTH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.33
933767,STANFORD PARK PT SOUTH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.17
933767,STANFORD PARK PT SOUTH,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
933767,STANFORD PARK PT SOUTH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
933767,STANFORD PARK PT SOUTH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
933767,STANFORD PARK PT SOUTH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
933767,STANFORD PARK PT SOUTH,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
933767,STANFORD PARK PT SOUTH,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
