Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933767,STANFORD PARK PT SOUTH,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,9.3
933767,STANFORD PARK PT SOUTH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
933767,STANFORD PARK PT SOUTH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
933767,STANFORD PARK PT SOUTH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
933767,STANFORD PARK PT SOUTH,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
933767,STANFORD PARK PT SOUTH,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
933767,STANFORD PARK PT SOUTH,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
933767,STANFORD PARK PT SOUTH,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
933767,STANFORD PARK PT SOUTH,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
933767,STANFORD PARK PT SOUTH,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
933767,STANFORD PARK PT SOUTH,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
933767,STANFORD PARK PT SOUTH,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
933767,STANFORD PARK PT SOUTH,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
933767,STANFORD PARK PT SOUTH,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
933767,STANFORD PARK PT SOUTH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
933767,STANFORD PARK PT SOUTH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
933767,STANFORD PARK PT SOUTH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
933767,STANFORD PARK PT SOUTH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
933767,STANFORD PARK PT SOUTH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
933767,STANFORD PARK PT SOUTH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
933767,STANFORD PARK PT SOUTH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
933767,STANFORD PARK PT SOUTH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
933767,STANFORD PARK PT SOUTH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
933767,STANFORD PARK PT SOUTH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
933767,STANFORD PARK PT SOUTH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.62
933767,STANFORD PARK PT SOUTH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.67
933767,STANFORD PARK PT SOUTH,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
933767,STANFORD PARK PT SOUTH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
933767,STANFORD PARK PT SOUTH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
933767,STANFORD PARK PT SOUTH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
933767,STANFORD PARK PT SOUTH,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
933767,STANFORD PARK PT SOUTH,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
933767,STANFORD PARK PT SOUTH,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
933767,STANFORD PARK PT SOUTH,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
933767,STANFORD PARK PT SOUTH,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
933767,STANFORD PARK PT SOUTH,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
933767,STANFORD PARK PT SOUTH,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
933767,STANFORD PARK PT SOUTH,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
933767,STANFORD PARK PT SOUTH,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
933767,STANFORD PARK PT SOUTH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
933767,STANFORD PARK PT SOUTH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
933767,STANFORD PARK PT SOUTH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
933767,STANFORD PARK PT SOUTH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
933767,STANFORD PARK PT SOUTH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
933767,STANFORD PARK PT SOUTH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
933767,STANFORD PARK PT SOUTH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
933767,STANFORD PARK PT SOUTH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
933767,STANFORD PARK PT SOUTH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
933767,STANFORD PARK PT SOUTH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.73
933767,STANFORD PARK PT SOUTH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.51
933767,STANFORD PARK PT SOUTH,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
933767,STANFORD PARK PT SOUTH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
933767,STANFORD PARK PT SOUTH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
933767,STANFORD PARK PT SOUTH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
933767,STANFORD PARK PT SOUTH,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
933767,STANFORD PARK PT SOUTH,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
933767,STANFORD PARK PT SOUTH,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
933767,STANFORD PARK PT SOUTH,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
933767,STANFORD PARK PT SOUTH,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
933767,STANFORD PARK PT SOUTH,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
933767,STANFORD PARK PT SOUTH,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
933767,STANFORD PARK PT SOUTH,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
933767,STANFORD PARK PT SOUTH,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
933767,STANFORD PARK PT SOUTH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
933767,STANFORD PARK PT SOUTH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
933767,STANFORD PARK PT SOUTH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
933767,STANFORD PARK PT SOUTH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
933767,STANFORD PARK PT SOUTH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
933767,STANFORD PARK PT SOUTH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
933767,STANFORD PARK PT SOUTH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
933767,STANFORD PARK PT SOUTH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
933767,STANFORD PARK PT SOUTH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
933767,STANFORD PARK PT SOUTH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.18
933767,STANFORD PARK PT SOUTH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.2
933767,STANFORD PARK PT SOUTH,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
933767,STANFORD PARK PT SOUTH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
933767,STANFORD PARK PT SOUTH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
933767,STANFORD PARK PT SOUTH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
933767,STANFORD PARK PT SOUTH,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
933767,STANFORD PARK PT SOUTH,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
933767,STANFORD PARK PT SOUTH,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
933767,STANFORD PARK PT SOUTH,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
933767,STANFORD PARK PT SOUTH,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
933767,STANFORD PARK PT SOUTH,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
933767,STANFORD PARK PT SOUTH,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
933767,STANFORD PARK PT SOUTH,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
933767,STANFORD PARK PT SOUTH,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
933767,STANFORD PARK PT SOUTH,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
933767,STANFORD PARK PT SOUTH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
933767,STANFORD PARK PT SOUTH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
933767,STANFORD PARK PT SOUTH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
933767,STANFORD PARK PT SOUTH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
933767,STANFORD PARK PT SOUTH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
933767,STANFORD PARK PT SOUTH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
933767,STANFORD PARK PT SOUTH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
933767,STANFORD PARK PT SOUTH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
933767,STANFORD PARK PT SOUTH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
933767,STANFORD PARK PT SOUTH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
933767,STANFORD PARK PT SOUTH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,4.36
933767,STANFORD PARK PT SOUTH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
933767,STANFORD PARK PT SOUTH,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,10.8
933767,STANFORD PARK PT SOUTH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
933767,STANFORD PARK PT SOUTH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
933767,STANFORD PARK PT SOUTH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
933767,STANFORD PARK PT SOUTH,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
933767,STANFORD PARK PT SOUTH,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
933767,STANFORD PARK PT SOUTH,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
933767,STANFORD PARK PT SOUTH,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
933767,STANFORD PARK PT SOUTH,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
933767,STANFORD PARK PT SOUTH,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
933767,STANFORD PARK PT SOUTH,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
933767,STANFORD PARK PT SOUTH,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
933767,STANFORD PARK PT SOUTH,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
933767,STANFORD PARK PT SOUTH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
933767,STANFORD PARK PT SOUTH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
933767,STANFORD PARK PT SOUTH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
933767,STANFORD PARK PT SOUTH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
933767,STANFORD PARK PT SOUTH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
933767,STANFORD PARK PT SOUTH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
933767,STANFORD PARK PT SOUTH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
933767,STANFORD PARK PT SOUTH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
933767,STANFORD PARK PT SOUTH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.68
933767,STANFORD PARK PT SOUTH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,3.96
933767,STANFORD PARK PT SOUTH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.2
933767,STANFORD PARK PT SOUTH,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
933767,STANFORD PARK PT SOUTH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
933767,STANFORD PARK PT SOUTH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
933767,STANFORD PARK PT SOUTH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
933767,STANFORD PARK PT SOUTH,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
933767,STANFORD PARK PT SOUTH,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
933767,STANFORD PARK PT SOUTH,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
933767,STANFORD PARK PT SOUTH,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
933767,STANFORD PARK PT SOUTH,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
933767,STANFORD PARK PT SOUTH,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
933767,STANFORD PARK PT SOUTH,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
933767,STANFORD PARK PT SOUTH,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
933767,STANFORD PARK PT SOUTH,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
933767,STANFORD PARK PT SOUTH,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
933767,STANFORD PARK PT SOUTH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
933767,STANFORD PARK PT SOUTH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
933767,STANFORD PARK PT SOUTH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
933767,STANFORD PARK PT SOUTH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
933767,STANFORD PARK PT SOUTH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
933767,STANFORD PARK PT SOUTH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
933767,STANFORD PARK PT SOUTH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
933767,STANFORD PARK PT SOUTH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
933767,STANFORD PARK PT SOUTH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
933767,STANFORD PARK PT SOUTH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.95
933767,STANFORD PARK PT SOUTH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,3.54
933767,STANFORD PARK PT SOUTH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.55
933767,STANFORD PARK PT SOUTH,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
933767,STANFORD PARK PT SOUTH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
933767,STANFORD PARK PT SOUTH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
933767,STANFORD PARK PT SOUTH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
933767,STANFORD PARK PT SOUTH,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
933767,STANFORD PARK PT SOUTH,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
933767,STANFORD PARK PT SOUTH,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
933767,STANFORD PARK PT SOUTH,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
933767,STANFORD PARK PT SOUTH,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
933767,STANFORD PARK PT SOUTH,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
933767,STANFORD PARK PT SOUTH,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
933767,STANFORD PARK PT SOUTH,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
933767,STANFORD PARK PT SOUTH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
933767,STANFORD PARK PT SOUTH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
933767,STANFORD PARK PT SOUTH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
933767,STANFORD PARK PT SOUTH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
933767,STANFORD PARK PT SOUTH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
933767,STANFORD PARK PT SOUTH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
933767,STANFORD PARK PT SOUTH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
933767,STANFORD PARK PT SOUTH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.66
933767,STANFORD PARK PT SOUTH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,3.74
933767,STANFORD PARK PT SOUTH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,2.83
933767,STANFORD PARK PT SOUTH,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
933767,STANFORD PARK PT SOUTH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
933767,STANFORD PARK PT SOUTH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
933767,STANFORD PARK PT SOUTH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
933767,STANFORD PARK PT SOUTH,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
933767,STANFORD PARK PT SOUTH,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
933767,STANFORD PARK PT SOUTH,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
933767,STANFORD PARK PT SOUTH,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
933767,STANFORD PARK PT SOUTH,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
933767,STANFORD PARK PT SOUTH,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
933767,STANFORD PARK PT SOUTH,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
933767,STANFORD PARK PT SOUTH,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
933767,STANFORD PARK PT SOUTH,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
933767,STANFORD PARK PT SOUTH,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
933767,STANFORD PARK PT SOUTH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
933767,STANFORD PARK PT SOUTH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
933767,STANFORD PARK PT SOUTH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
933767,STANFORD PARK PT SOUTH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
933767,STANFORD PARK PT SOUTH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
933767,STANFORD PARK PT SOUTH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
933767,STANFORD PARK PT SOUTH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
933767,STANFORD PARK PT SOUTH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
933767,STANFORD PARK PT SOUTH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
933767,STANFORD PARK PT SOUTH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.13
933767,STANFORD PARK PT SOUTH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
933767,STANFORD PARK PT SOUTH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.01
933767,STANFORD PARK PT SOUTH,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
933767,STANFORD PARK PT SOUTH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
933767,STANFORD PARK PT SOUTH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
933767,STANFORD PARK PT SOUTH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
933767,STANFORD PARK PT SOUTH,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
933767,STANFORD PARK PT SOUTH,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
933767,STANFORD PARK PT SOUTH,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
933767,STANFORD PARK PT SOUTH,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
933767,STANFORD PARK PT SOUTH,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
933767,STANFORD PARK PT SOUTH,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
933767,STANFORD PARK PT SOUTH,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
933767,STANFORD PARK PT SOUTH,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
933767,STANFORD PARK PT SOUTH,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
933767,STANFORD PARK PT SOUTH,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
933767,STANFORD PARK PT SOUTH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
933767,STANFORD PARK PT SOUTH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
933767,STANFORD PARK PT SOUTH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
933767,STANFORD PARK PT SOUTH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
933767,STANFORD PARK PT SOUTH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
933767,STANFORD PARK PT SOUTH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
933767,STANFORD PARK PT SOUTH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
933767,STANFORD PARK PT SOUTH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
933767,STANFORD PARK PT SOUTH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.18
933767,STANFORD PARK PT SOUTH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,3.42
933767,STANFORD PARK PT SOUTH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,2.88
933767,STANFORD PARK PT SOUTH,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
933767,STANFORD PARK PT SOUTH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
933767,STANFORD PARK PT SOUTH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
933767,STANFORD PARK PT SOUTH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
933767,STANFORD PARK PT SOUTH,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
933767,STANFORD PARK PT SOUTH,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
933767,STANFORD PARK PT SOUTH,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
933767,STANFORD PARK PT SOUTH,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
933767,STANFORD PARK PT SOUTH,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
933767,STANFORD PARK PT SOUTH,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
933767,STANFORD PARK PT SOUTH,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
933767,STANFORD PARK PT SOUTH,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
933767,STANFORD PARK PT SOUTH,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
933767,STANFORD PARK PT SOUTH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
933767,STANFORD PARK PT SOUTH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
933767,STANFORD PARK PT SOUTH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
933767,STANFORD PARK PT SOUTH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
933767,STANFORD PARK PT SOUTH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
933767,STANFORD PARK PT SOUTH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
933767,STANFORD PARK PT SOUTH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
933767,STANFORD PARK PT SOUTH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
933767,STANFORD PARK PT SOUTH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
933767,STANFORD PARK PT SOUTH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.44
933767,STANFORD PARK PT SOUTH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,3.51
933767,STANFORD PARK PT SOUTH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.9
933767,STANFORD PARK PT SOUTH,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,11.6
933767,STANFORD PARK PT SOUTH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
933767,STANFORD PARK PT SOUTH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
933767,STANFORD PARK PT SOUTH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
933767,STANFORD PARK PT SOUTH,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
933767,STANFORD PARK PT SOUTH,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
933767,STANFORD PARK PT SOUTH,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
933767,STANFORD PARK PT SOUTH,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
933767,STANFORD PARK PT SOUTH,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
933767,STANFORD PARK PT SOUTH,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
933767,STANFORD PARK PT SOUTH,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
933767,STANFORD PARK PT SOUTH,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
933767,STANFORD PARK PT SOUTH,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
933767,STANFORD PARK PT SOUTH,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
933767,STANFORD PARK PT SOUTH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
933767,STANFORD PARK PT SOUTH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
933767,STANFORD PARK PT SOUTH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
933767,STANFORD PARK PT SOUTH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
933767,STANFORD PARK PT SOUTH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
933767,STANFORD PARK PT SOUTH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
933767,STANFORD PARK PT SOUTH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
933767,STANFORD PARK PT SOUTH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
933767,STANFORD PARK PT SOUTH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
933767,STANFORD PARK PT SOUTH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
933767,STANFORD PARK PT SOUTH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,3.83
933767,STANFORD PARK PT SOUTH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,2.7
933767,STANFORD PARK PT SOUTH,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
933767,STANFORD PARK PT SOUTH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
933767,STANFORD PARK PT SOUTH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
933767,STANFORD PARK PT SOUTH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
933767,STANFORD PARK PT SOUTH,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
933767,STANFORD PARK PT SOUTH,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
933767,STANFORD PARK PT SOUTH,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
933767,STANFORD PARK PT SOUTH,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
933767,STANFORD PARK PT SOUTH,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
933767,STANFORD PARK PT SOUTH,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
933767,STANFORD PARK PT SOUTH,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
933767,STANFORD PARK PT SOUTH,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
933767,STANFORD PARK PT SOUTH,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
933767,STANFORD PARK PT SOUTH,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
933767,STANFORD PARK PT SOUTH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
933767,STANFORD PARK PT SOUTH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
933767,STANFORD PARK PT SOUTH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
933767,STANFORD PARK PT SOUTH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
933767,STANFORD PARK PT SOUTH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
933767,STANFORD PARK PT SOUTH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
933767,STANFORD PARK PT SOUTH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
933767,STANFORD PARK PT SOUTH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
933767,STANFORD PARK PT SOUTH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
933767,STANFORD PARK PT SOUTH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.28
933767,STANFORD PARK PT SOUTH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,4.65
933767,STANFORD PARK PT SOUTH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.39
933767,STANFORD PARK PT SOUTH,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
933767,STANFORD PARK PT SOUTH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
933767,STANFORD PARK PT SOUTH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
933767,STANFORD PARK PT SOUTH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
933767,STANFORD PARK PT SOUTH,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
933767,STANFORD PARK PT SOUTH,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
933767,STANFORD PARK PT SOUTH,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
933767,STANFORD PARK PT SOUTH,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
933767,STANFORD PARK PT SOUTH,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
933767,STANFORD PARK PT SOUTH,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
933767,STANFORD PARK PT SOUTH,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
933767,STANFORD PARK PT SOUTH,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
933767,STANFORD PARK PT SOUTH,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
933767,STANFORD PARK PT SOUTH,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
933767,STANFORD PARK PT SOUTH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
933767,STANFORD PARK PT SOUTH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
933767,STANFORD PARK PT SOUTH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
933767,STANFORD PARK PT SOUTH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
933767,STANFORD PARK PT SOUTH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
933767,STANFORD PARK PT SOUTH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
933767,STANFORD PARK PT SOUTH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
933767,STANFORD PARK PT SOUTH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
933767,STANFORD PARK PT SOUTH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
933767,STANFORD PARK PT SOUTH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.37
933767,STANFORD PARK PT SOUTH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.13
933767,STANFORD PARK PT SOUTH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.25
933767,STANFORD PARK PT SOUTH,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
933767,STANFORD PARK PT SOUTH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
933767,STANFORD PARK PT SOUTH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
933767,STANFORD PARK PT SOUTH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
933767,STANFORD PARK PT SOUTH,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
933767,STANFORD PARK PT SOUTH,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
933767,STANFORD PARK PT SOUTH,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
933767,STANFORD PARK PT SOUTH,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
933767,STANFORD PARK PT SOUTH,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
933767,STANFORD PARK PT SOUTH,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
933767,STANFORD PARK PT SOUTH,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
933767,STANFORD PARK PT SOUTH,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
933767,STANFORD PARK PT SOUTH,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
933767,STANFORD PARK PT SOUTH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
933767,STANFORD PARK PT SOUTH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
933767,STANFORD PARK PT SOUTH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
933767,STANFORD PARK PT SOUTH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
933767,STANFORD PARK PT SOUTH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
933767,STANFORD PARK PT SOUTH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
933767,STANFORD PARK PT SOUTH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
933767,STANFORD PARK PT SOUTH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
933767,STANFORD PARK PT SOUTH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.54
933767,STANFORD PARK PT SOUTH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,3.28
933767,STANFORD PARK PT SOUTH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,3.02
933767,STANFORD PARK PT SOUTH,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,11.3
933767,STANFORD PARK PT SOUTH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
933767,STANFORD PARK PT SOUTH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
933767,STANFORD PARK PT SOUTH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
933767,STANFORD PARK PT SOUTH,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
933767,STANFORD PARK PT SOUTH,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
933767,STANFORD PARK PT SOUTH,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
933767,STANFORD PARK PT SOUTH,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
933767,STANFORD PARK PT SOUTH,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
933767,STANFORD PARK PT SOUTH,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
933767,STANFORD PARK PT SOUTH,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
933767,STANFORD PARK PT SOUTH,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
933767,STANFORD PARK PT SOUTH,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
933767,STANFORD PARK PT SOUTH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
933767,STANFORD PARK PT SOUTH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
933767,STANFORD PARK PT SOUTH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
933767,STANFORD PARK PT SOUTH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
933767,STANFORD PARK PT SOUTH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
933767,STANFORD PARK PT SOUTH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
933767,STANFORD PARK PT SOUTH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
933767,STANFORD PARK PT SOUTH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
933767,STANFORD PARK PT SOUTH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.55
933767,STANFORD PARK PT SOUTH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,4.44
933767,STANFORD PARK PT SOUTH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,3.91
933767,STANFORD PARK PT SOUTH,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,8.8
933767,STANFORD PARK PT SOUTH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
933767,STANFORD PARK PT SOUTH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
933767,STANFORD PARK PT SOUTH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
933767,STANFORD PARK PT SOUTH,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
933767,STANFORD PARK PT SOUTH,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
933767,STANFORD PARK PT SOUTH,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
933767,STANFORD PARK PT SOUTH,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
933767,STANFORD PARK PT SOUTH,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
933767,STANFORD PARK PT SOUTH,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
933767,STANFORD PARK PT SOUTH,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
933767,STANFORD PARK PT SOUTH,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
933767,STANFORD PARK PT SOUTH,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
933767,STANFORD PARK PT SOUTH,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
933767,STANFORD PARK PT SOUTH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
933767,STANFORD PARK PT SOUTH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
933767,STANFORD PARK PT SOUTH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
933767,STANFORD PARK PT SOUTH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
933767,STANFORD PARK PT SOUTH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
933767,STANFORD PARK PT SOUTH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
933767,STANFORD PARK PT SOUTH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
933767,STANFORD PARK PT SOUTH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
933767,STANFORD PARK PT SOUTH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.89
933767,STANFORD PARK PT SOUTH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.31
933767,STANFORD PARK PT SOUTH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,2.87
933767,STANFORD PARK PT SOUTH,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
933767,STANFORD PARK PT SOUTH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
933767,STANFORD PARK PT SOUTH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
933767,STANFORD PARK PT SOUTH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
933767,STANFORD PARK PT SOUTH,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
933767,STANFORD PARK PT SOUTH,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
933767,STANFORD PARK PT SOUTH,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
933767,STANFORD PARK PT SOUTH,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
933767,STANFORD PARK PT SOUTH,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
933767,STANFORD PARK PT SOUTH,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
933767,STANFORD PARK PT SOUTH,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
933767,STANFORD PARK PT SOUTH,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
933767,STANFORD PARK PT SOUTH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
933767,STANFORD PARK PT SOUTH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
933767,STANFORD PARK PT SOUTH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
933767,STANFORD PARK PT SOUTH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
933767,STANFORD PARK PT SOUTH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
933767,STANFORD PARK PT SOUTH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
933767,STANFORD PARK PT SOUTH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
933767,STANFORD PARK PT SOUTH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
933767,STANFORD PARK PT SOUTH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
933767,STANFORD PARK PT SOUTH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.04
933767,STANFORD PARK PT SOUTH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,3.14
933767,STANFORD PARK PT SOUTH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,3.91
933767,STANFORD PARK PT SOUTH,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,9.3
933767,STANFORD PARK PT SOUTH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
933767,STANFORD PARK PT SOUTH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
933767,STANFORD PARK PT SOUTH,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
933767,STANFORD PARK PT SOUTH,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
933767,STANFORD PARK PT SOUTH,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
933767,STANFORD PARK PT SOUTH,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
933767,STANFORD PARK PT SOUTH,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
933767,STANFORD PARK PT SOUTH,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
933767,STANFORD PARK PT SOUTH,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
933767,STANFORD PARK PT SOUTH,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
933767,STANFORD PARK PT SOUTH,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
933767,STANFORD PARK PT SOUTH,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
933767,STANFORD PARK PT SOUTH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
933767,STANFORD PARK PT SOUTH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
933767,STANFORD PARK PT SOUTH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
933767,STANFORD PARK PT SOUTH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
933767,STANFORD PARK PT SOUTH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
933767,STANFORD PARK PT SOUTH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
933767,STANFORD PARK PT SOUTH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
933767,STANFORD PARK PT SOUTH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
933767,STANFORD PARK PT SOUTH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
933767,STANFORD PARK PT SOUTH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.68
933767,STANFORD PARK PT SOUTH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.04
933767,STANFORD PARK PT SOUTH,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
933767,STANFORD PARK PT SOUTH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
933767,STANFORD PARK PT SOUTH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
933767,STANFORD PARK PT SOUTH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
933767,STANFORD PARK PT SOUTH,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
933767,STANFORD PARK PT SOUTH,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
933767,STANFORD PARK PT SOUTH,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
933767,STANFORD PARK PT SOUTH,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
933767,STANFORD PARK PT SOUTH,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
933767,STANFORD PARK PT SOUTH,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
933767,STANFORD PARK PT SOUTH,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
933767,STANFORD PARK PT SOUTH,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
933767,STANFORD PARK PT SOUTH,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
933767,STANFORD PARK PT SOUTH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
933767,STANFORD PARK PT SOUTH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
933767,STANFORD PARK PT SOUTH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
933767,STANFORD PARK PT SOUTH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
933767,STANFORD PARK PT SOUTH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
933767,STANFORD PARK PT SOUTH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
933767,STANFORD PARK PT SOUTH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
933767,STANFORD PARK PT SOUTH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
933767,STANFORD PARK PT SOUTH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.28
933767,STANFORD PARK PT SOUTH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,3.16
933767,STANFORD PARK PT SOUTH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.02
933767,STANFORD PARK PT SOUTH,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,8.3
933767,STANFORD PARK PT SOUTH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
933767,STANFORD PARK PT SOUTH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
933767,STANFORD PARK PT SOUTH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
933767,STANFORD PARK PT SOUTH,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
933767,STANFORD PARK PT SOUTH,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
933767,STANFORD PARK PT SOUTH,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
933767,STANFORD PARK PT SOUTH,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
933767,STANFORD PARK PT SOUTH,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
933767,STANFORD PARK PT SOUTH,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
933767,STANFORD PARK PT SOUTH,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
933767,STANFORD PARK PT SOUTH,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
933767,STANFORD PARK PT SOUTH,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
933767,STANFORD PARK PT SOUTH,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
933767,STANFORD PARK PT SOUTH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
933767,STANFORD PARK PT SOUTH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
933767,STANFORD PARK PT SOUTH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
933767,STANFORD PARK PT SOUTH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
933767,STANFORD PARK PT SOUTH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
933767,STANFORD PARK PT SOUTH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
