Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933767,STANFORD PARK PT SOUTH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
933767,STANFORD PARK PT SOUTH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
933767,STANFORD PARK PT SOUTH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
933767,STANFORD PARK PT SOUTH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.21
933767,STANFORD PARK PT SOUTH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,2.94
933767,STANFORD PARK PT SOUTH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.79
933767,STANFORD PARK PT SOUTH,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,8.5
933767,STANFORD PARK PT SOUTH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
933767,STANFORD PARK PT SOUTH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
933767,STANFORD PARK PT SOUTH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
933767,STANFORD PARK PT SOUTH,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
933767,STANFORD PARK PT SOUTH,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
933767,STANFORD PARK PT SOUTH,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
933767,STANFORD PARK PT SOUTH,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
933767,STANFORD PARK PT SOUTH,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
933767,STANFORD PARK PT SOUTH,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
933767,STANFORD PARK PT SOUTH,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
933767,STANFORD PARK PT SOUTH,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
933767,STANFORD PARK PT SOUTH,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
933767,STANFORD PARK PT SOUTH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
933767,STANFORD PARK PT SOUTH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
933767,STANFORD PARK PT SOUTH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
933767,STANFORD PARK PT SOUTH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
933767,STANFORD PARK PT SOUTH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
933767,STANFORD PARK PT SOUTH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
933767,STANFORD PARK PT SOUTH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
933767,STANFORD PARK PT SOUTH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
933767,STANFORD PARK PT SOUTH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.65
933767,STANFORD PARK PT SOUTH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.08
933767,STANFORD PARK PT SOUTH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.91
933767,STANFORD PARK PT SOUTH,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
933767,STANFORD PARK PT SOUTH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
933767,STANFORD PARK PT SOUTH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
933767,STANFORD PARK PT SOUTH,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
933767,STANFORD PARK PT SOUTH,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
933767,STANFORD PARK PT SOUTH,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
933767,STANFORD PARK PT SOUTH,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
933767,STANFORD PARK PT SOUTH,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
933767,STANFORD PARK PT SOUTH,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,10.9
933767,STANFORD PARK PT SOUTH,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
933767,STANFORD PARK PT SOUTH,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
933767,STANFORD PARK PT SOUTH,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
933767,STANFORD PARK PT SOUTH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
933767,STANFORD PARK PT SOUTH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
933767,STANFORD PARK PT SOUTH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
933767,STANFORD PARK PT SOUTH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
933767,STANFORD PARK PT SOUTH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
933767,STANFORD PARK PT SOUTH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
933767,STANFORD PARK PT SOUTH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
933767,STANFORD PARK PT SOUTH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
933767,STANFORD PARK PT SOUTH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
933767,STANFORD PARK PT SOUTH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.27
933767,STANFORD PARK PT SOUTH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.18
933767,STANFORD PARK PT SOUTH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.39
933767,STANFORD PARK PT SOUTH,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,10.9
933767,STANFORD PARK PT SOUTH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
933767,STANFORD PARK PT SOUTH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
933767,STANFORD PARK PT SOUTH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
933767,STANFORD PARK PT SOUTH,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
933767,STANFORD PARK PT SOUTH,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
933767,STANFORD PARK PT SOUTH,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
933767,STANFORD PARK PT SOUTH,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
933767,STANFORD PARK PT SOUTH,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
933767,STANFORD PARK PT SOUTH,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
933767,STANFORD PARK PT SOUTH,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,7.8
933767,STANFORD PARK PT SOUTH,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
933767,STANFORD PARK PT SOUTH,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
933767,STANFORD PARK PT SOUTH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
933767,STANFORD PARK PT SOUTH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
933767,STANFORD PARK PT SOUTH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
933767,STANFORD PARK PT SOUTH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
933767,STANFORD PARK PT SOUTH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
933767,STANFORD PARK PT SOUTH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
933767,STANFORD PARK PT SOUTH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
933767,STANFORD PARK PT SOUTH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
933767,STANFORD PARK PT SOUTH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
933767,STANFORD PARK PT SOUTH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.01
933767,STANFORD PARK PT SOUTH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.25
933767,STANFORD PARK PT SOUTH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.74
933767,STANFORD PARK PT SOUTH,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,7.8
933767,STANFORD PARK PT SOUTH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
933767,STANFORD PARK PT SOUTH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
933767,STANFORD PARK PT SOUTH,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
933767,STANFORD PARK PT SOUTH,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
933767,STANFORD PARK PT SOUTH,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
933767,STANFORD PARK PT SOUTH,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
933767,STANFORD PARK PT SOUTH,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
933767,STANFORD PARK PT SOUTH,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
933767,STANFORD PARK PT SOUTH,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
933767,STANFORD PARK PT SOUTH,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
933767,STANFORD PARK PT SOUTH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
933767,STANFORD PARK PT SOUTH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
933767,STANFORD PARK PT SOUTH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
933767,STANFORD PARK PT SOUTH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
933767,STANFORD PARK PT SOUTH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
933767,STANFORD PARK PT SOUTH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
933767,STANFORD PARK PT SOUTH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
933767,STANFORD PARK PT SOUTH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
933767,STANFORD PARK PT SOUTH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.85
933767,STANFORD PARK PT SOUTH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.66
933767,STANFORD PARK PT SOUTH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.09
933767,STANFORD PARK PT SOUTH,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
933767,STANFORD PARK PT SOUTH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
933767,STANFORD PARK PT SOUTH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
933767,STANFORD PARK PT SOUTH,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
933767,STANFORD PARK PT SOUTH,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
933767,STANFORD PARK PT SOUTH,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
933767,STANFORD PARK PT SOUTH,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
933767,STANFORD PARK PT SOUTH,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
933767,STANFORD PARK PT SOUTH,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
933767,STANFORD PARK PT SOUTH,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
933767,STANFORD PARK PT SOUTH,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
933767,STANFORD PARK PT SOUTH,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
933767,STANFORD PARK PT SOUTH,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
933767,STANFORD PARK PT SOUTH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
933767,STANFORD PARK PT SOUTH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
933767,STANFORD PARK PT SOUTH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
933767,STANFORD PARK PT SOUTH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
933767,STANFORD PARK PT SOUTH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
933767,STANFORD PARK PT SOUTH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
933767,STANFORD PARK PT SOUTH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
933767,STANFORD PARK PT SOUTH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
933767,STANFORD PARK PT SOUTH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
933767,STANFORD PARK PT SOUTH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.14
933767,STANFORD PARK PT SOUTH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.26
933767,STANFORD PARK PT SOUTH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.68
933767,STANFORD PARK PT SOUTH,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,8.4
933767,STANFORD PARK PT SOUTH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
933767,STANFORD PARK PT SOUTH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
933767,STANFORD PARK PT SOUTH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
933767,STANFORD PARK PT SOUTH,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
933767,STANFORD PARK PT SOUTH,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
933767,STANFORD PARK PT SOUTH,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
933767,STANFORD PARK PT SOUTH,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
933767,STANFORD PARK PT SOUTH,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
933767,STANFORD PARK PT SOUTH,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
933767,STANFORD PARK PT SOUTH,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,5.6
933767,STANFORD PARK PT SOUTH,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
933767,STANFORD PARK PT SOUTH,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
933767,STANFORD PARK PT SOUTH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
933767,STANFORD PARK PT SOUTH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
933767,STANFORD PARK PT SOUTH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
933767,STANFORD PARK PT SOUTH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
933767,STANFORD PARK PT SOUTH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
933767,STANFORD PARK PT SOUTH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
933767,STANFORD PARK PT SOUTH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
933767,STANFORD PARK PT SOUTH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
933767,STANFORD PARK PT SOUTH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
933767,STANFORD PARK PT SOUTH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.06
933767,STANFORD PARK PT SOUTH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.15
933767,STANFORD PARK PT SOUTH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.33
933767,STANFORD PARK PT SOUTH,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,5.6
933767,STANFORD PARK PT SOUTH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
933767,STANFORD PARK PT SOUTH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
933767,STANFORD PARK PT SOUTH,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
933767,STANFORD PARK PT SOUTH,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
933767,STANFORD PARK PT SOUTH,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
933767,STANFORD PARK PT SOUTH,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
933767,STANFORD PARK PT SOUTH,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
933767,STANFORD PARK PT SOUTH,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
933767,STANFORD PARK PT SOUTH,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
933767,STANFORD PARK PT SOUTH,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
933767,STANFORD PARK PT SOUTH,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
933767,STANFORD PARK PT SOUTH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
933767,STANFORD PARK PT SOUTH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
933767,STANFORD PARK PT SOUTH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
933767,STANFORD PARK PT SOUTH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
933767,STANFORD PARK PT SOUTH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
933767,STANFORD PARK PT SOUTH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
933767,STANFORD PARK PT SOUTH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
933767,STANFORD PARK PT SOUTH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
933767,STANFORD PARK PT SOUTH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
933767,STANFORD PARK PT SOUTH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.05
933767,STANFORD PARK PT SOUTH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.15
933767,STANFORD PARK PT SOUTH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.11
933767,STANFORD PARK PT SOUTH,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,8.5
933767,STANFORD PARK PT SOUTH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
933767,STANFORD PARK PT SOUTH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
933767,STANFORD PARK PT SOUTH,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
933767,STANFORD PARK PT SOUTH,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
933767,STANFORD PARK PT SOUTH,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
933767,STANFORD PARK PT SOUTH,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
933767,STANFORD PARK PT SOUTH,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
933767,STANFORD PARK PT SOUTH,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
933767,STANFORD PARK PT SOUTH,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
933767,STANFORD PARK PT SOUTH,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
933767,STANFORD PARK PT SOUTH,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
933767,STANFORD PARK PT SOUTH,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
933767,STANFORD PARK PT SOUTH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
933767,STANFORD PARK PT SOUTH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
933767,STANFORD PARK PT SOUTH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
933767,STANFORD PARK PT SOUTH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
933767,STANFORD PARK PT SOUTH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
933767,STANFORD PARK PT SOUTH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
933767,STANFORD PARK PT SOUTH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
933767,STANFORD PARK PT SOUTH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
933767,STANFORD PARK PT SOUTH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
933767,STANFORD PARK PT SOUTH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.89
933767,STANFORD PARK PT SOUTH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.39
933767,STANFORD PARK PT SOUTH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.92
933767,STANFORD PARK PT SOUTH,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,9.7
933767,STANFORD PARK PT SOUTH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
933767,STANFORD PARK PT SOUTH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
933767,STANFORD PARK PT SOUTH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
933767,STANFORD PARK PT SOUTH,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
933767,STANFORD PARK PT SOUTH,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
933767,STANFORD PARK PT SOUTH,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
933767,STANFORD PARK PT SOUTH,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
933767,STANFORD PARK PT SOUTH,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
933767,STANFORD PARK PT SOUTH,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
933767,STANFORD PARK PT SOUTH,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
933767,STANFORD PARK PT SOUTH,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
933767,STANFORD PARK PT SOUTH,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
933767,STANFORD PARK PT SOUTH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
933767,STANFORD PARK PT SOUTH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
933767,STANFORD PARK PT SOUTH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
933767,STANFORD PARK PT SOUTH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
933767,STANFORD PARK PT SOUTH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
933767,STANFORD PARK PT SOUTH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
933767,STANFORD PARK PT SOUTH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
933767,STANFORD PARK PT SOUTH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
933767,STANFORD PARK PT SOUTH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.18
933767,STANFORD PARK PT SOUTH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.08
933767,STANFORD PARK PT SOUTH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.74
933767,STANFORD PARK PT SOUTH,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,12.2
933767,STANFORD PARK PT SOUTH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
933767,STANFORD PARK PT SOUTH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
933767,STANFORD PARK PT SOUTH,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
933767,STANFORD PARK PT SOUTH,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
933767,STANFORD PARK PT SOUTH,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
933767,STANFORD PARK PT SOUTH,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
933767,STANFORD PARK PT SOUTH,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
933767,STANFORD PARK PT SOUTH,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
933767,STANFORD PARK PT SOUTH,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
933767,STANFORD PARK PT SOUTH,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
933767,STANFORD PARK PT SOUTH,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
933767,STANFORD PARK PT SOUTH,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
933767,STANFORD PARK PT SOUTH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
933767,STANFORD PARK PT SOUTH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
933767,STANFORD PARK PT SOUTH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
933767,STANFORD PARK PT SOUTH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
933767,STANFORD PARK PT SOUTH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
933767,STANFORD PARK PT SOUTH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
933767,STANFORD PARK PT SOUTH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
933767,STANFORD PARK PT SOUTH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
933767,STANFORD PARK PT SOUTH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
933767,STANFORD PARK PT SOUTH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.68
933767,STANFORD PARK PT SOUTH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
933767,STANFORD PARK PT SOUTH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.68
933767,STANFORD PARK PT SOUTH,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
933767,STANFORD PARK PT SOUTH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
933767,STANFORD PARK PT SOUTH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
933767,STANFORD PARK PT SOUTH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
933767,STANFORD PARK PT SOUTH,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
933767,STANFORD PARK PT SOUTH,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
933767,STANFORD PARK PT SOUTH,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
933767,STANFORD PARK PT SOUTH,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
933767,STANFORD PARK PT SOUTH,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
933767,STANFORD PARK PT SOUTH,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
933767,STANFORD PARK PT SOUTH,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
933767,STANFORD PARK PT SOUTH,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
933767,STANFORD PARK PT SOUTH,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
933767,STANFORD PARK PT SOUTH,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
933767,STANFORD PARK PT SOUTH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
933767,STANFORD PARK PT SOUTH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
933767,STANFORD PARK PT SOUTH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
933767,STANFORD PARK PT SOUTH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
933767,STANFORD PARK PT SOUTH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933767,STANFORD PARK PT SOUTH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
933767,STANFORD PARK PT SOUTH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
933767,STANFORD PARK PT SOUTH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
933767,STANFORD PARK PT SOUTH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
933767,STANFORD PARK PT SOUTH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.97
933767,STANFORD PARK PT SOUTH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.91
933767,STANFORD PARK PT SOUTH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.67
933767,STANFORD PARK PT SOUTH,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,13.8
933767,STANFORD PARK PT SOUTH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
933767,STANFORD PARK PT SOUTH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
933767,STANFORD PARK PT SOUTH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
933767,STANFORD PARK PT SOUTH,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
933767,STANFORD PARK PT SOUTH,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
933767,STANFORD PARK PT SOUTH,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
933767,STANFORD PARK PT SOUTH,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
933767,STANFORD PARK PT SOUTH,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
933767,STANFORD PARK PT SOUTH,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
933767,STANFORD PARK PT SOUTH,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
933767,STANFORD PARK PT SOUTH,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
933767,STANFORD PARK PT SOUTH,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
933767,STANFORD PARK PT SOUTH,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
933767,STANFORD PARK PT SOUTH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
933767,STANFORD PARK PT SOUTH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
933767,STANFORD PARK PT SOUTH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
933767,STANFORD PARK PT SOUTH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
933767,STANFORD PARK PT SOUTH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933767,STANFORD PARK PT SOUTH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
933767,STANFORD PARK PT SOUTH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
933767,STANFORD PARK PT SOUTH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
933767,STANFORD PARK PT SOUTH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
933767,STANFORD PARK PT SOUTH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.69
933767,STANFORD PARK PT SOUTH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.88
933767,STANFORD PARK PT SOUTH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.76
933767,STANFORD PARK PT SOUTH,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,11.3
933767,STANFORD PARK PT SOUTH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
933767,STANFORD PARK PT SOUTH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
933767,STANFORD PARK PT SOUTH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
933767,STANFORD PARK PT SOUTH,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
933767,STANFORD PARK PT SOUTH,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
933767,STANFORD PARK PT SOUTH,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
933767,STANFORD PARK PT SOUTH,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
933767,STANFORD PARK PT SOUTH,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
933767,STANFORD PARK PT SOUTH,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
933767,STANFORD PARK PT SOUTH,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
933767,STANFORD PARK PT SOUTH,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
933767,STANFORD PARK PT SOUTH,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
933767,STANFORD PARK PT SOUTH,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
933767,STANFORD PARK PT SOUTH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
933767,STANFORD PARK PT SOUTH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
933767,STANFORD PARK PT SOUTH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
933767,STANFORD PARK PT SOUTH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
933767,STANFORD PARK PT SOUTH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
933767,STANFORD PARK PT SOUTH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
933767,STANFORD PARK PT SOUTH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
933767,STANFORD PARK PT SOUTH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
933767,STANFORD PARK PT SOUTH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
933767,STANFORD PARK PT SOUTH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
933767,STANFORD PARK PT SOUTH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.25
933767,STANFORD PARK PT SOUTH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.44
933767,STANFORD PARK PT SOUTH,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,10.0
933767,STANFORD PARK PT SOUTH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
933767,STANFORD PARK PT SOUTH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
933767,STANFORD PARK PT SOUTH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
933767,STANFORD PARK PT SOUTH,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
933767,STANFORD PARK PT SOUTH,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
933767,STANFORD PARK PT SOUTH,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
933767,STANFORD PARK PT SOUTH,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
933767,STANFORD PARK PT SOUTH,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
933767,STANFORD PARK PT SOUTH,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
933767,STANFORD PARK PT SOUTH,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
933767,STANFORD PARK PT SOUTH,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
933767,STANFORD PARK PT SOUTH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
933767,STANFORD PARK PT SOUTH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
933767,STANFORD PARK PT SOUTH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
933767,STANFORD PARK PT SOUTH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
933767,STANFORD PARK PT SOUTH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
933767,STANFORD PARK PT SOUTH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
933767,STANFORD PARK PT SOUTH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
933767,STANFORD PARK PT SOUTH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
933767,STANFORD PARK PT SOUTH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.17
933767,STANFORD PARK PT SOUTH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.07
933767,STANFORD PARK PT SOUTH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
933767,STANFORD PARK PT SOUTH,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,10.3
933767,STANFORD PARK PT SOUTH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
933767,STANFORD PARK PT SOUTH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
933767,STANFORD PARK PT SOUTH,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
933767,STANFORD PARK PT SOUTH,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
933767,STANFORD PARK PT SOUTH,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
933767,STANFORD PARK PT SOUTH,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
933767,STANFORD PARK PT SOUTH,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
933767,STANFORD PARK PT SOUTH,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
933767,STANFORD PARK PT SOUTH,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
933767,STANFORD PARK PT SOUTH,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
933767,STANFORD PARK PT SOUTH,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
933767,STANFORD PARK PT SOUTH,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
933767,STANFORD PARK PT SOUTH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
933767,STANFORD PARK PT SOUTH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
933767,STANFORD PARK PT SOUTH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
933767,STANFORD PARK PT SOUTH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
933767,STANFORD PARK PT SOUTH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
933767,STANFORD PARK PT SOUTH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
933767,STANFORD PARK PT SOUTH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
933767,STANFORD PARK PT SOUTH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
933767,STANFORD PARK PT SOUTH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
933767,STANFORD PARK PT SOUTH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.17
933767,STANFORD PARK PT SOUTH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.25
933767,STANFORD PARK PT SOUTH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.05
933767,STANFORD PARK PT SOUTH,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
933767,STANFORD PARK PT SOUTH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
933767,STANFORD PARK PT SOUTH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
933767,STANFORD PARK PT SOUTH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
933767,STANFORD PARK PT SOUTH,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
933767,STANFORD PARK PT SOUTH,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
933767,STANFORD PARK PT SOUTH,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
933767,STANFORD PARK PT SOUTH,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
933767,STANFORD PARK PT SOUTH,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
933767,STANFORD PARK PT SOUTH,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
933767,STANFORD PARK PT SOUTH,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
933767,STANFORD PARK PT SOUTH,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
933767,STANFORD PARK PT SOUTH,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
933767,STANFORD PARK PT SOUTH,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
933767,STANFORD PARK PT SOUTH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
933767,STANFORD PARK PT SOUTH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
933767,STANFORD PARK PT SOUTH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
933767,STANFORD PARK PT SOUTH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
933767,STANFORD PARK PT SOUTH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
933767,STANFORD PARK PT SOUTH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
933767,STANFORD PARK PT SOUTH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
933767,STANFORD PARK PT SOUTH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
933767,STANFORD PARK PT SOUTH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
933767,STANFORD PARK PT SOUTH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.62
933767,STANFORD PARK PT SOUTH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.23
933767,STANFORD PARK PT SOUTH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.57
933767,STANFORD PARK PT SOUTH,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
933767,STANFORD PARK PT SOUTH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
933767,STANFORD PARK PT SOUTH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
933767,STANFORD PARK PT SOUTH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
933767,STANFORD PARK PT SOUTH,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
933767,STANFORD PARK PT SOUTH,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
933767,STANFORD PARK PT SOUTH,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
933767,STANFORD PARK PT SOUTH,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
933767,STANFORD PARK PT SOUTH,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
933767,STANFORD PARK PT SOUTH,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
933767,STANFORD PARK PT SOUTH,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
933767,STANFORD PARK PT SOUTH,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
933767,STANFORD PARK PT SOUTH,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
933767,STANFORD PARK PT SOUTH,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
933767,STANFORD PARK PT SOUTH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
933767,STANFORD PARK PT SOUTH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
933767,STANFORD PARK PT SOUTH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
933767,STANFORD PARK PT SOUTH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
933767,STANFORD PARK PT SOUTH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933767,STANFORD PARK PT SOUTH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
933767,STANFORD PARK PT SOUTH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
933767,STANFORD PARK PT SOUTH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
933767,STANFORD PARK PT SOUTH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
933767,STANFORD PARK PT SOUTH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.81
933767,STANFORD PARK PT SOUTH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.08
933767,STANFORD PARK PT SOUTH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.39
933767,STANFORD PARK PT SOUTH,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
933767,STANFORD PARK PT SOUTH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
933767,STANFORD PARK PT SOUTH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
933767,STANFORD PARK PT SOUTH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
933767,STANFORD PARK PT SOUTH,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
933767,STANFORD PARK PT SOUTH,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
933767,STANFORD PARK PT SOUTH,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
933767,STANFORD PARK PT SOUTH,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
933767,STANFORD PARK PT SOUTH,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
933767,STANFORD PARK PT SOUTH,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
933767,STANFORD PARK PT SOUTH,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
933767,STANFORD PARK PT SOUTH,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
933767,STANFORD PARK PT SOUTH,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
933767,STANFORD PARK PT SOUTH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
933767,STANFORD PARK PT SOUTH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
933767,STANFORD PARK PT SOUTH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
933767,STANFORD PARK PT SOUTH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
933767,STANFORD PARK PT SOUTH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
933767,STANFORD PARK PT SOUTH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
933767,STANFORD PARK PT SOUTH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
933767,STANFORD PARK PT SOUTH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
933767,STANFORD PARK PT SOUTH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
933767,STANFORD PARK PT SOUTH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.99
933767,STANFORD PARK PT SOUTH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.2
933767,STANFORD PARK PT SOUTH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
933767,STANFORD PARK PT SOUTH,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
933767,STANFORD PARK PT SOUTH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
933767,STANFORD PARK PT SOUTH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
933767,STANFORD PARK PT SOUTH,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
933767,STANFORD PARK PT SOUTH,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
933767,STANFORD PARK PT SOUTH,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
933767,STANFORD PARK PT SOUTH,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
933767,STANFORD PARK PT SOUTH,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
933767,STANFORD PARK PT SOUTH,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
933767,STANFORD PARK PT SOUTH,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
933767,STANFORD PARK PT SOUTH,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
933767,STANFORD PARK PT SOUTH,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
933767,STANFORD PARK PT SOUTH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
933767,STANFORD PARK PT SOUTH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
933767,STANFORD PARK PT SOUTH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
933767,STANFORD PARK PT SOUTH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
933767,STANFORD PARK PT SOUTH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
933767,STANFORD PARK PT SOUTH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
933767,STANFORD PARK PT SOUTH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
933767,STANFORD PARK PT SOUTH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
933767,STANFORD PARK PT SOUTH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
933767,STANFORD PARK PT SOUTH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.03
933767,STANFORD PARK PT SOUTH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.15
933767,STANFORD PARK PT SOUTH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.91
933767,STANFORD PARK PT SOUTH,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
933767,STANFORD PARK PT SOUTH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
933767,STANFORD PARK PT SOUTH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
933767,STANFORD PARK PT SOUTH,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
933767,STANFORD PARK PT SOUTH,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
933767,STANFORD PARK PT SOUTH,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
933767,STANFORD PARK PT SOUTH,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
933767,STANFORD PARK PT SOUTH,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
933767,STANFORD PARK PT SOUTH,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
933767,STANFORD PARK PT SOUTH,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
933767,STANFORD PARK PT SOUTH,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
933767,STANFORD PARK PT SOUTH,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
