Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933767,STANFORD PARK PT SOUTH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
933767,STANFORD PARK PT SOUTH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
933767,STANFORD PARK PT SOUTH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
933767,STANFORD PARK PT SOUTH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
933767,STANFORD PARK PT SOUTH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
933767,STANFORD PARK PT SOUTH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
933767,STANFORD PARK PT SOUTH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
933767,STANFORD PARK PT SOUTH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.09
933767,STANFORD PARK PT SOUTH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.08
933767,STANFORD PARK PT SOUTH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.41
933767,STANFORD PARK PT SOUTH,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
933767,STANFORD PARK PT SOUTH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
933767,STANFORD PARK PT SOUTH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
933767,STANFORD PARK PT SOUTH,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
933767,STANFORD PARK PT SOUTH,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
933767,STANFORD PARK PT SOUTH,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
933767,STANFORD PARK PT SOUTH,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
933767,STANFORD PARK PT SOUTH,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
933767,STANFORD PARK PT SOUTH,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
933767,STANFORD PARK PT SOUTH,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
933767,STANFORD PARK PT SOUTH,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
933767,STANFORD PARK PT SOUTH,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
933767,STANFORD PARK PT SOUTH,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
933767,STANFORD PARK PT SOUTH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
933767,STANFORD PARK PT SOUTH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
933767,STANFORD PARK PT SOUTH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
933767,STANFORD PARK PT SOUTH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
933767,STANFORD PARK PT SOUTH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
933767,STANFORD PARK PT SOUTH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
933767,STANFORD PARK PT SOUTH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
933767,STANFORD PARK PT SOUTH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
933767,STANFORD PARK PT SOUTH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
933767,STANFORD PARK PT SOUTH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.36
933767,STANFORD PARK PT SOUTH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.92
933767,STANFORD PARK PT SOUTH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.47
933767,STANFORD PARK PT SOUTH,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
933767,STANFORD PARK PT SOUTH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
933767,STANFORD PARK PT SOUTH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
933767,STANFORD PARK PT SOUTH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
933767,STANFORD PARK PT SOUTH,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
933767,STANFORD PARK PT SOUTH,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
933767,STANFORD PARK PT SOUTH,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
933767,STANFORD PARK PT SOUTH,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
933767,STANFORD PARK PT SOUTH,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
933767,STANFORD PARK PT SOUTH,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
933767,STANFORD PARK PT SOUTH,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
933767,STANFORD PARK PT SOUTH,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
933767,STANFORD PARK PT SOUTH,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
933767,STANFORD PARK PT SOUTH,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
933767,STANFORD PARK PT SOUTH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
933767,STANFORD PARK PT SOUTH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
933767,STANFORD PARK PT SOUTH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
933767,STANFORD PARK PT SOUTH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
933767,STANFORD PARK PT SOUTH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
933767,STANFORD PARK PT SOUTH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
933767,STANFORD PARK PT SOUTH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
933767,STANFORD PARK PT SOUTH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
933767,STANFORD PARK PT SOUTH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
933767,STANFORD PARK PT SOUTH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.33
933767,STANFORD PARK PT SOUTH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.9
933767,STANFORD PARK PT SOUTH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.5
933767,STANFORD PARK PT SOUTH,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,11.2
933767,STANFORD PARK PT SOUTH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
933767,STANFORD PARK PT SOUTH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
933767,STANFORD PARK PT SOUTH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
933767,STANFORD PARK PT SOUTH,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
933767,STANFORD PARK PT SOUTH,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
933767,STANFORD PARK PT SOUTH,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
933767,STANFORD PARK PT SOUTH,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
933767,STANFORD PARK PT SOUTH,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
933767,STANFORD PARK PT SOUTH,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
933767,STANFORD PARK PT SOUTH,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,7.9
933767,STANFORD PARK PT SOUTH,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
933767,STANFORD PARK PT SOUTH,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
933767,STANFORD PARK PT SOUTH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
933767,STANFORD PARK PT SOUTH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
933767,STANFORD PARK PT SOUTH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
933767,STANFORD PARK PT SOUTH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
933767,STANFORD PARK PT SOUTH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
933767,STANFORD PARK PT SOUTH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
933767,STANFORD PARK PT SOUTH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
933767,STANFORD PARK PT SOUTH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
933767,STANFORD PARK PT SOUTH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
933767,STANFORD PARK PT SOUTH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.14
933767,STANFORD PARK PT SOUTH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.13
933767,STANFORD PARK PT SOUTH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.96
933767,STANFORD PARK PT SOUTH,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,7.9
933767,STANFORD PARK PT SOUTH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
933767,STANFORD PARK PT SOUTH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
933767,STANFORD PARK PT SOUTH,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
933767,STANFORD PARK PT SOUTH,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
933767,STANFORD PARK PT SOUTH,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
933767,STANFORD PARK PT SOUTH,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
933767,STANFORD PARK PT SOUTH,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
933767,STANFORD PARK PT SOUTH,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
933767,STANFORD PARK PT SOUTH,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,8.3
933767,STANFORD PARK PT SOUTH,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
933767,STANFORD PARK PT SOUTH,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
933767,STANFORD PARK PT SOUTH,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
933767,STANFORD PARK PT SOUTH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
933767,STANFORD PARK PT SOUTH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
933767,STANFORD PARK PT SOUTH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
933767,STANFORD PARK PT SOUTH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
933767,STANFORD PARK PT SOUTH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
933767,STANFORD PARK PT SOUTH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
933767,STANFORD PARK PT SOUTH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
933767,STANFORD PARK PT SOUTH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
933767,STANFORD PARK PT SOUTH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
933767,STANFORD PARK PT SOUTH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.22
933767,STANFORD PARK PT SOUTH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.64
933767,STANFORD PARK PT SOUTH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.91
933767,STANFORD PARK PT SOUTH,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,8.3
933767,STANFORD PARK PT SOUTH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
933767,STANFORD PARK PT SOUTH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
933767,STANFORD PARK PT SOUTH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
933767,STANFORD PARK PT SOUTH,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
933767,STANFORD PARK PT SOUTH,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
933767,STANFORD PARK PT SOUTH,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
933767,STANFORD PARK PT SOUTH,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
933767,STANFORD PARK PT SOUTH,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
933767,STANFORD PARK PT SOUTH,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
933767,STANFORD PARK PT SOUTH,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
933767,STANFORD PARK PT SOUTH,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
933767,STANFORD PARK PT SOUTH,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
933767,STANFORD PARK PT SOUTH,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
933767,STANFORD PARK PT SOUTH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
933767,STANFORD PARK PT SOUTH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
933767,STANFORD PARK PT SOUTH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
933767,STANFORD PARK PT SOUTH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
933767,STANFORD PARK PT SOUTH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
933767,STANFORD PARK PT SOUTH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
933767,STANFORD PARK PT SOUTH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
933767,STANFORD PARK PT SOUTH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
933767,STANFORD PARK PT SOUTH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
933767,STANFORD PARK PT SOUTH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.57
933767,STANFORD PARK PT SOUTH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
933767,STANFORD PARK PT SOUTH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.08
933767,STANFORD PARK PT SOUTH,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,9.6
933767,STANFORD PARK PT SOUTH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
933767,STANFORD PARK PT SOUTH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
933767,STANFORD PARK PT SOUTH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
933767,STANFORD PARK PT SOUTH,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
933767,STANFORD PARK PT SOUTH,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
933767,STANFORD PARK PT SOUTH,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
933767,STANFORD PARK PT SOUTH,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
933767,STANFORD PARK PT SOUTH,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
933767,STANFORD PARK PT SOUTH,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
933767,STANFORD PARK PT SOUTH,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
933767,STANFORD PARK PT SOUTH,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
933767,STANFORD PARK PT SOUTH,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
933767,STANFORD PARK PT SOUTH,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
933767,STANFORD PARK PT SOUTH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
933767,STANFORD PARK PT SOUTH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
933767,STANFORD PARK PT SOUTH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
933767,STANFORD PARK PT SOUTH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
933767,STANFORD PARK PT SOUTH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
933767,STANFORD PARK PT SOUTH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
933767,STANFORD PARK PT SOUTH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
933767,STANFORD PARK PT SOUTH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
933767,STANFORD PARK PT SOUTH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
933767,STANFORD PARK PT SOUTH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.14
933767,STANFORD PARK PT SOUTH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.73
933767,STANFORD PARK PT SOUTH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.68
933767,STANFORD PARK PT SOUTH,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,10.3
933767,STANFORD PARK PT SOUTH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
933767,STANFORD PARK PT SOUTH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
933767,STANFORD PARK PT SOUTH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
933767,STANFORD PARK PT SOUTH,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
933767,STANFORD PARK PT SOUTH,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
933767,STANFORD PARK PT SOUTH,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
933767,STANFORD PARK PT SOUTH,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
933767,STANFORD PARK PT SOUTH,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
933767,STANFORD PARK PT SOUTH,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
933767,STANFORD PARK PT SOUTH,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
933767,STANFORD PARK PT SOUTH,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
933767,STANFORD PARK PT SOUTH,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
933767,STANFORD PARK PT SOUTH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
933767,STANFORD PARK PT SOUTH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
933767,STANFORD PARK PT SOUTH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
933767,STANFORD PARK PT SOUTH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
933767,STANFORD PARK PT SOUTH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
933767,STANFORD PARK PT SOUTH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
933767,STANFORD PARK PT SOUTH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
933767,STANFORD PARK PT SOUTH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
933767,STANFORD PARK PT SOUTH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
933767,STANFORD PARK PT SOUTH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.25
933767,STANFORD PARK PT SOUTH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.13
933767,STANFORD PARK PT SOUTH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.26
933767,STANFORD PARK PT SOUTH,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,9.0
933767,STANFORD PARK PT SOUTH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
933767,STANFORD PARK PT SOUTH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
933767,STANFORD PARK PT SOUTH,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
933767,STANFORD PARK PT SOUTH,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
933767,STANFORD PARK PT SOUTH,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
933767,STANFORD PARK PT SOUTH,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
933767,STANFORD PARK PT SOUTH,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
933767,STANFORD PARK PT SOUTH,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
933767,STANFORD PARK PT SOUTH,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
933767,STANFORD PARK PT SOUTH,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
933767,STANFORD PARK PT SOUTH,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
933767,STANFORD PARK PT SOUTH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
933767,STANFORD PARK PT SOUTH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
933767,STANFORD PARK PT SOUTH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
933767,STANFORD PARK PT SOUTH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
933767,STANFORD PARK PT SOUTH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
933767,STANFORD PARK PT SOUTH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
933767,STANFORD PARK PT SOUTH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
933767,STANFORD PARK PT SOUTH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
933767,STANFORD PARK PT SOUTH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.89
933767,STANFORD PARK PT SOUTH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.07
933767,STANFORD PARK PT SOUTH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.65
933767,STANFORD PARK PT SOUTH,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,9.3
933767,STANFORD PARK PT SOUTH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
933767,STANFORD PARK PT SOUTH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
933767,STANFORD PARK PT SOUTH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
933767,STANFORD PARK PT SOUTH,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
933767,STANFORD PARK PT SOUTH,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
933767,STANFORD PARK PT SOUTH,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
933767,STANFORD PARK PT SOUTH,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
933767,STANFORD PARK PT SOUTH,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
933767,STANFORD PARK PT SOUTH,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
933767,STANFORD PARK PT SOUTH,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
933767,STANFORD PARK PT SOUTH,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
933767,STANFORD PARK PT SOUTH,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
933767,STANFORD PARK PT SOUTH,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
933767,STANFORD PARK PT SOUTH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
933767,STANFORD PARK PT SOUTH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
933767,STANFORD PARK PT SOUTH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
933767,STANFORD PARK PT SOUTH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
933767,STANFORD PARK PT SOUTH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
933767,STANFORD PARK PT SOUTH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
933767,STANFORD PARK PT SOUTH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
933767,STANFORD PARK PT SOUTH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
933767,STANFORD PARK PT SOUTH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.97
933767,STANFORD PARK PT SOUTH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.3
933767,STANFORD PARK PT SOUTH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.41
933767,STANFORD PARK PT SOUTH,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,9.5
933767,STANFORD PARK PT SOUTH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
933767,STANFORD PARK PT SOUTH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
933767,STANFORD PARK PT SOUTH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
933767,STANFORD PARK PT SOUTH,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
933767,STANFORD PARK PT SOUTH,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
933767,STANFORD PARK PT SOUTH,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
933767,STANFORD PARK PT SOUTH,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
933767,STANFORD PARK PT SOUTH,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
933767,STANFORD PARK PT SOUTH,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
933767,STANFORD PARK PT SOUTH,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
933767,STANFORD PARK PT SOUTH,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
933767,STANFORD PARK PT SOUTH,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
933767,STANFORD PARK PT SOUTH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
933767,STANFORD PARK PT SOUTH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
933767,STANFORD PARK PT SOUTH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
933767,STANFORD PARK PT SOUTH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
933767,STANFORD PARK PT SOUTH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
933767,STANFORD PARK PT SOUTH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
933767,STANFORD PARK PT SOUTH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
933767,STANFORD PARK PT SOUTH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
933767,STANFORD PARK PT SOUTH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.45
933767,STANFORD PARK PT SOUTH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.51
933767,STANFORD PARK PT SOUTH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.38
933767,STANFORD PARK PT SOUTH,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,9.6
933767,STANFORD PARK PT SOUTH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
933767,STANFORD PARK PT SOUTH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
933767,STANFORD PARK PT SOUTH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
933767,STANFORD PARK PT SOUTH,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
933767,STANFORD PARK PT SOUTH,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
933767,STANFORD PARK PT SOUTH,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
933767,STANFORD PARK PT SOUTH,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
933767,STANFORD PARK PT SOUTH,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
933767,STANFORD PARK PT SOUTH,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
933767,STANFORD PARK PT SOUTH,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
933767,STANFORD PARK PT SOUTH,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
933767,STANFORD PARK PT SOUTH,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
933767,STANFORD PARK PT SOUTH,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
933767,STANFORD PARK PT SOUTH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
933767,STANFORD PARK PT SOUTH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
933767,STANFORD PARK PT SOUTH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
933767,STANFORD PARK PT SOUTH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
933767,STANFORD PARK PT SOUTH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
933767,STANFORD PARK PT SOUTH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
933767,STANFORD PARK PT SOUTH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
933767,STANFORD PARK PT SOUTH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
933767,STANFORD PARK PT SOUTH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
933767,STANFORD PARK PT SOUTH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.85
933767,STANFORD PARK PT SOUTH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.93
933767,STANFORD PARK PT SOUTH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.15
933767,STANFORD PARK PT SOUTH,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,10.0
933767,STANFORD PARK PT SOUTH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
933767,STANFORD PARK PT SOUTH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
933767,STANFORD PARK PT SOUTH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
933767,STANFORD PARK PT SOUTH,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
933767,STANFORD PARK PT SOUTH,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
933767,STANFORD PARK PT SOUTH,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
933767,STANFORD PARK PT SOUTH,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
933767,STANFORD PARK PT SOUTH,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
933767,STANFORD PARK PT SOUTH,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
933767,STANFORD PARK PT SOUTH,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
933767,STANFORD PARK PT SOUTH,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
933767,STANFORD PARK PT SOUTH,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
933767,STANFORD PARK PT SOUTH,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
933767,STANFORD PARK PT SOUTH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
933767,STANFORD PARK PT SOUTH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
933767,STANFORD PARK PT SOUTH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
933767,STANFORD PARK PT SOUTH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
933767,STANFORD PARK PT SOUTH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
933767,STANFORD PARK PT SOUTH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
933767,STANFORD PARK PT SOUTH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
933767,STANFORD PARK PT SOUTH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
933767,STANFORD PARK PT SOUTH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
933767,STANFORD PARK PT SOUTH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
933767,STANFORD PARK PT SOUTH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.96
933767,STANFORD PARK PT SOUTH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.25
933767,STANFORD PARK PT SOUTH,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
933767,STANFORD PARK PT SOUTH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
933767,STANFORD PARK PT SOUTH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
933767,STANFORD PARK PT SOUTH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
933767,STANFORD PARK PT SOUTH,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
933767,STANFORD PARK PT SOUTH,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
933767,STANFORD PARK PT SOUTH,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
933767,STANFORD PARK PT SOUTH,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
933767,STANFORD PARK PT SOUTH,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
933767,STANFORD PARK PT SOUTH,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
933767,STANFORD PARK PT SOUTH,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
933767,STANFORD PARK PT SOUTH,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
933767,STANFORD PARK PT SOUTH,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
933767,STANFORD PARK PT SOUTH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
933767,STANFORD PARK PT SOUTH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
933767,STANFORD PARK PT SOUTH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
933767,STANFORD PARK PT SOUTH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
933767,STANFORD PARK PT SOUTH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
933767,STANFORD PARK PT SOUTH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
933767,STANFORD PARK PT SOUTH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
933767,STANFORD PARK PT SOUTH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
933767,STANFORD PARK PT SOUTH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
933767,STANFORD PARK PT SOUTH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.02
933767,STANFORD PARK PT SOUTH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.12
933767,STANFORD PARK PT SOUTH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.43
933767,STANFORD PARK PT SOUTH,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,9.8
933767,STANFORD PARK PT SOUTH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
933767,STANFORD PARK PT SOUTH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
933767,STANFORD PARK PT SOUTH,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
933767,STANFORD PARK PT SOUTH,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
933767,STANFORD PARK PT SOUTH,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
933767,STANFORD PARK PT SOUTH,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
933767,STANFORD PARK PT SOUTH,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
933767,STANFORD PARK PT SOUTH,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
933767,STANFORD PARK PT SOUTH,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
933767,STANFORD PARK PT SOUTH,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
933767,STANFORD PARK PT SOUTH,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
933767,STANFORD PARK PT SOUTH,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
933767,STANFORD PARK PT SOUTH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
933767,STANFORD PARK PT SOUTH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
933767,STANFORD PARK PT SOUTH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
933767,STANFORD PARK PT SOUTH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
933767,STANFORD PARK PT SOUTH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933767,STANFORD PARK PT SOUTH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
933767,STANFORD PARK PT SOUTH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
933767,STANFORD PARK PT SOUTH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
933767,STANFORD PARK PT SOUTH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
933767,STANFORD PARK PT SOUTH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.1
933767,STANFORD PARK PT SOUTH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.32
933767,STANFORD PARK PT SOUTH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.96
933767,STANFORD PARK PT SOUTH,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,9.5
933767,STANFORD PARK PT SOUTH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
933767,STANFORD PARK PT SOUTH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
933767,STANFORD PARK PT SOUTH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
933767,STANFORD PARK PT SOUTH,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
933767,STANFORD PARK PT SOUTH,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
933767,STANFORD PARK PT SOUTH,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
933767,STANFORD PARK PT SOUTH,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
933767,STANFORD PARK PT SOUTH,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
933767,STANFORD PARK PT SOUTH,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
933767,STANFORD PARK PT SOUTH,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
933767,STANFORD PARK PT SOUTH,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
933767,STANFORD PARK PT SOUTH,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
933767,STANFORD PARK PT SOUTH,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
933767,STANFORD PARK PT SOUTH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
933767,STANFORD PARK PT SOUTH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
933767,STANFORD PARK PT SOUTH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
933767,STANFORD PARK PT SOUTH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
933767,STANFORD PARK PT SOUTH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
933767,STANFORD PARK PT SOUTH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
933767,STANFORD PARK PT SOUTH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
933767,STANFORD PARK PT SOUTH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
933767,STANFORD PARK PT SOUTH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
933767,STANFORD PARK PT SOUTH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.7
933767,STANFORD PARK PT SOUTH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.08
933767,STANFORD PARK PT SOUTH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.2
933767,STANFORD PARK PT SOUTH,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,11.9
933767,STANFORD PARK PT SOUTH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
933767,STANFORD PARK PT SOUTH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
933767,STANFORD PARK PT SOUTH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
933767,STANFORD PARK PT SOUTH,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
933767,STANFORD PARK PT SOUTH,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
933767,STANFORD PARK PT SOUTH,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
933767,STANFORD PARK PT SOUTH,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
933767,STANFORD PARK PT SOUTH,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
933767,STANFORD PARK PT SOUTH,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
933767,STANFORD PARK PT SOUTH,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
933767,STANFORD PARK PT SOUTH,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
933767,STANFORD PARK PT SOUTH,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
933767,STANFORD PARK PT SOUTH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
933767,STANFORD PARK PT SOUTH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
933767,STANFORD PARK PT SOUTH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
933767,STANFORD PARK PT SOUTH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
933767,STANFORD PARK PT SOUTH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
933767,STANFORD PARK PT SOUTH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
933767,STANFORD PARK PT SOUTH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
933767,STANFORD PARK PT SOUTH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.84
933767,STANFORD PARK PT SOUTH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.22
933767,STANFORD PARK PT SOUTH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.58
933767,STANFORD PARK PT SOUTH,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,8.1
933767,STANFORD PARK PT SOUTH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
933767,STANFORD PARK PT SOUTH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
933767,STANFORD PARK PT SOUTH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
933767,STANFORD PARK PT SOUTH,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
933767,STANFORD PARK PT SOUTH,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
933767,STANFORD PARK PT SOUTH,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
933767,STANFORD PARK PT SOUTH,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
933767,STANFORD PARK PT SOUTH,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
933767,STANFORD PARK PT SOUTH,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
933767,STANFORD PARK PT SOUTH,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
933767,STANFORD PARK PT SOUTH,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
933767,STANFORD PARK PT SOUTH,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
933767,STANFORD PARK PT SOUTH,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
933767,STANFORD PARK PT SOUTH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
933767,STANFORD PARK PT SOUTH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
933767,STANFORD PARK PT SOUTH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
933767,STANFORD PARK PT SOUTH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
933767,STANFORD PARK PT SOUTH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
933767,STANFORD PARK PT SOUTH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
933767,STANFORD PARK PT SOUTH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
933767,STANFORD PARK PT SOUTH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
933767,STANFORD PARK PT SOUTH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.14
933767,STANFORD PARK PT SOUTH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.34
933767,STANFORD PARK PT SOUTH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.69
933767,STANFORD PARK PT SOUTH,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,12.7
933767,STANFORD PARK PT SOUTH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
933767,STANFORD PARK PT SOUTH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
933767,STANFORD PARK PT SOUTH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
933767,STANFORD PARK PT SOUTH,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
933767,STANFORD PARK PT SOUTH,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
933767,STANFORD PARK PT SOUTH,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
933767,STANFORD PARK PT SOUTH,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
933767,STANFORD PARK PT SOUTH,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
933767,STANFORD PARK PT SOUTH,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
933767,STANFORD PARK PT SOUTH,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
933767,STANFORD PARK PT SOUTH,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
933767,STANFORD PARK PT SOUTH,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
933767,STANFORD PARK PT SOUTH,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
933767,STANFORD PARK PT SOUTH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
933767,STANFORD PARK PT SOUTH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
933767,STANFORD PARK PT SOUTH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
933767,STANFORD PARK PT SOUTH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
933767,STANFORD PARK PT SOUTH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933767,STANFORD PARK PT SOUTH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
933767,STANFORD PARK PT SOUTH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
933767,STANFORD PARK PT SOUTH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
933767,STANFORD PARK PT SOUTH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
933767,STANFORD PARK PT SOUTH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.8
933767,STANFORD PARK PT SOUTH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.34
933767,STANFORD PARK PT SOUTH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.83
933767,STANFORD PARK PT SOUTH,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,10.5
933767,STANFORD PARK PT SOUTH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
933767,STANFORD PARK PT SOUTH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
933767,STANFORD PARK PT SOUTH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
933767,STANFORD PARK PT SOUTH,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
933767,STANFORD PARK PT SOUTH,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
933767,STANFORD PARK PT SOUTH,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
933767,STANFORD PARK PT SOUTH,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
933767,STANFORD PARK PT SOUTH,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
933767,STANFORD PARK PT SOUTH,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
933767,STANFORD PARK PT SOUTH,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
933767,STANFORD PARK PT SOUTH,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
933767,STANFORD PARK PT SOUTH,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
933767,STANFORD PARK PT SOUTH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
933767,STANFORD PARK PT SOUTH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
933767,STANFORD PARK PT SOUTH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
933767,STANFORD PARK PT SOUTH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
933767,STANFORD PARK PT SOUTH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
933767,STANFORD PARK PT SOUTH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
933767,STANFORD PARK PT SOUTH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
933767,STANFORD PARK PT SOUTH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
933767,STANFORD PARK PT SOUTH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.06
933767,STANFORD PARK PT SOUTH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.51
933767,STANFORD PARK PT SOUTH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.73
933767,STANFORD PARK PT SOUTH,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,9.2
933767,STANFORD PARK PT SOUTH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
933767,STANFORD PARK PT SOUTH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
933767,STANFORD PARK PT SOUTH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
933767,STANFORD PARK PT SOUTH,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
933767,STANFORD PARK PT SOUTH,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
933767,STANFORD PARK PT SOUTH,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
933767,STANFORD PARK PT SOUTH,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
933767,STANFORD PARK PT SOUTH,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
