Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933767,STANFORD PARK PT SOUTH,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
933767,STANFORD PARK PT SOUTH,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
933767,STANFORD PARK PT SOUTH,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
933767,STANFORD PARK PT SOUTH,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
933767,STANFORD PARK PT SOUTH,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
933767,STANFORD PARK PT SOUTH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
933767,STANFORD PARK PT SOUTH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
933767,STANFORD PARK PT SOUTH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
933767,STANFORD PARK PT SOUTH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
933767,STANFORD PARK PT SOUTH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933767,STANFORD PARK PT SOUTH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
933767,STANFORD PARK PT SOUTH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
933767,STANFORD PARK PT SOUTH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
933767,STANFORD PARK PT SOUTH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
933767,STANFORD PARK PT SOUTH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.68
933767,STANFORD PARK PT SOUTH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.37
933767,STANFORD PARK PT SOUTH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.2
933767,STANFORD PARK PT SOUTH,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,9.1
933767,STANFORD PARK PT SOUTH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
933767,STANFORD PARK PT SOUTH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
933767,STANFORD PARK PT SOUTH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
933767,STANFORD PARK PT SOUTH,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
933767,STANFORD PARK PT SOUTH,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
933767,STANFORD PARK PT SOUTH,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
933767,STANFORD PARK PT SOUTH,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
933767,STANFORD PARK PT SOUTH,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
933767,STANFORD PARK PT SOUTH,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
933767,STANFORD PARK PT SOUTH,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
933767,STANFORD PARK PT SOUTH,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
933767,STANFORD PARK PT SOUTH,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
933767,STANFORD PARK PT SOUTH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
933767,STANFORD PARK PT SOUTH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
933767,STANFORD PARK PT SOUTH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
933767,STANFORD PARK PT SOUTH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
933767,STANFORD PARK PT SOUTH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
933767,STANFORD PARK PT SOUTH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
933767,STANFORD PARK PT SOUTH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
933767,STANFORD PARK PT SOUTH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
933767,STANFORD PARK PT SOUTH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
933767,STANFORD PARK PT SOUTH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.9
933767,STANFORD PARK PT SOUTH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.15
933767,STANFORD PARK PT SOUTH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.66
933767,STANFORD PARK PT SOUTH,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,9.5
933767,STANFORD PARK PT SOUTH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
933767,STANFORD PARK PT SOUTH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
933767,STANFORD PARK PT SOUTH,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
933767,STANFORD PARK PT SOUTH,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
933767,STANFORD PARK PT SOUTH,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
933767,STANFORD PARK PT SOUTH,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
933767,STANFORD PARK PT SOUTH,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
933767,STANFORD PARK PT SOUTH,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
933767,STANFORD PARK PT SOUTH,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
933767,STANFORD PARK PT SOUTH,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
933767,STANFORD PARK PT SOUTH,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
933767,STANFORD PARK PT SOUTH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
933767,STANFORD PARK PT SOUTH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
933767,STANFORD PARK PT SOUTH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
933767,STANFORD PARK PT SOUTH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
933767,STANFORD PARK PT SOUTH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
933767,STANFORD PARK PT SOUTH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
933767,STANFORD PARK PT SOUTH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
933767,STANFORD PARK PT SOUTH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
933767,STANFORD PARK PT SOUTH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.94
933767,STANFORD PARK PT SOUTH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.01
933767,STANFORD PARK PT SOUTH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.63
933767,STANFORD PARK PT SOUTH,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,9.2
933767,STANFORD PARK PT SOUTH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
933767,STANFORD PARK PT SOUTH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
933767,STANFORD PARK PT SOUTH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
933767,STANFORD PARK PT SOUTH,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
933767,STANFORD PARK PT SOUTH,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
933767,STANFORD PARK PT SOUTH,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
933767,STANFORD PARK PT SOUTH,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
933767,STANFORD PARK PT SOUTH,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
933767,STANFORD PARK PT SOUTH,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
933767,STANFORD PARK PT SOUTH,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
933767,STANFORD PARK PT SOUTH,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
933767,STANFORD PARK PT SOUTH,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
933767,STANFORD PARK PT SOUTH,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
933767,STANFORD PARK PT SOUTH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
933767,STANFORD PARK PT SOUTH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
933767,STANFORD PARK PT SOUTH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
933767,STANFORD PARK PT SOUTH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
933767,STANFORD PARK PT SOUTH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
933767,STANFORD PARK PT SOUTH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
933767,STANFORD PARK PT SOUTH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
933767,STANFORD PARK PT SOUTH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
933767,STANFORD PARK PT SOUTH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.85
933767,STANFORD PARK PT SOUTH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.13
933767,STANFORD PARK PT SOUTH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.05
933767,STANFORD PARK PT SOUTH,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,10.4
933767,STANFORD PARK PT SOUTH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
933767,STANFORD PARK PT SOUTH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
933767,STANFORD PARK PT SOUTH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
933767,STANFORD PARK PT SOUTH,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
933767,STANFORD PARK PT SOUTH,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
933767,STANFORD PARK PT SOUTH,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
933767,STANFORD PARK PT SOUTH,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
933767,STANFORD PARK PT SOUTH,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
933767,STANFORD PARK PT SOUTH,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
933767,STANFORD PARK PT SOUTH,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
933767,STANFORD PARK PT SOUTH,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
933767,STANFORD PARK PT SOUTH,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
933767,STANFORD PARK PT SOUTH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
933767,STANFORD PARK PT SOUTH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
933767,STANFORD PARK PT SOUTH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
933767,STANFORD PARK PT SOUTH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
933767,STANFORD PARK PT SOUTH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
933767,STANFORD PARK PT SOUTH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
933767,STANFORD PARK PT SOUTH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
933767,STANFORD PARK PT SOUTH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
933767,STANFORD PARK PT SOUTH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.98
933767,STANFORD PARK PT SOUTH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.09
933767,STANFORD PARK PT SOUTH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.98
933767,STANFORD PARK PT SOUTH,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,10.2
933767,STANFORD PARK PT SOUTH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
933767,STANFORD PARK PT SOUTH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
933767,STANFORD PARK PT SOUTH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
933767,STANFORD PARK PT SOUTH,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
933767,STANFORD PARK PT SOUTH,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
933767,STANFORD PARK PT SOUTH,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
933767,STANFORD PARK PT SOUTH,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
933767,STANFORD PARK PT SOUTH,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
933767,STANFORD PARK PT SOUTH,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
933767,STANFORD PARK PT SOUTH,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
933767,STANFORD PARK PT SOUTH,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
933767,STANFORD PARK PT SOUTH,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
933767,STANFORD PARK PT SOUTH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
933767,STANFORD PARK PT SOUTH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
933767,STANFORD PARK PT SOUTH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
933767,STANFORD PARK PT SOUTH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
933767,STANFORD PARK PT SOUTH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
933767,STANFORD PARK PT SOUTH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
933767,STANFORD PARK PT SOUTH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
933767,STANFORD PARK PT SOUTH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
933767,STANFORD PARK PT SOUTH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
933767,STANFORD PARK PT SOUTH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.83
933767,STANFORD PARK PT SOUTH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.19
933767,STANFORD PARK PT SOUTH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.05
933767,STANFORD PARK PT SOUTH,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,9.6
933767,STANFORD PARK PT SOUTH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
933767,STANFORD PARK PT SOUTH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
933767,STANFORD PARK PT SOUTH,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
933767,STANFORD PARK PT SOUTH,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
933767,STANFORD PARK PT SOUTH,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
933767,STANFORD PARK PT SOUTH,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
933767,STANFORD PARK PT SOUTH,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
933767,STANFORD PARK PT SOUTH,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
933767,STANFORD PARK PT SOUTH,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
933767,STANFORD PARK PT SOUTH,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
933767,STANFORD PARK PT SOUTH,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
933767,STANFORD PARK PT SOUTH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
933767,STANFORD PARK PT SOUTH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
933767,STANFORD PARK PT SOUTH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
933767,STANFORD PARK PT SOUTH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
933767,STANFORD PARK PT SOUTH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
933767,STANFORD PARK PT SOUTH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
933767,STANFORD PARK PT SOUTH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
933767,STANFORD PARK PT SOUTH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
933767,STANFORD PARK PT SOUTH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
933767,STANFORD PARK PT SOUTH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.94
933767,STANFORD PARK PT SOUTH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.11
933767,STANFORD PARK PT SOUTH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.92
933767,STANFORD PARK PT SOUTH,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,10.3
933767,STANFORD PARK PT SOUTH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
933767,STANFORD PARK PT SOUTH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
933767,STANFORD PARK PT SOUTH,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
933767,STANFORD PARK PT SOUTH,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
933767,STANFORD PARK PT SOUTH,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
933767,STANFORD PARK PT SOUTH,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
933767,STANFORD PARK PT SOUTH,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
933767,STANFORD PARK PT SOUTH,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
933767,STANFORD PARK PT SOUTH,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
933767,STANFORD PARK PT SOUTH,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
933767,STANFORD PARK PT SOUTH,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
933767,STANFORD PARK PT SOUTH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
933767,STANFORD PARK PT SOUTH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
933767,STANFORD PARK PT SOUTH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
933767,STANFORD PARK PT SOUTH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
933767,STANFORD PARK PT SOUTH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
933767,STANFORD PARK PT SOUTH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
933767,STANFORD PARK PT SOUTH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
933767,STANFORD PARK PT SOUTH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
933767,STANFORD PARK PT SOUTH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
933767,STANFORD PARK PT SOUTH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
933767,STANFORD PARK PT SOUTH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.2
933767,STANFORD PARK PT SOUTH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.2
933767,STANFORD PARK PT SOUTH,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
933767,STANFORD PARK PT SOUTH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
933767,STANFORD PARK PT SOUTH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
933767,STANFORD PARK PT SOUTH,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
933767,STANFORD PARK PT SOUTH,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
933767,STANFORD PARK PT SOUTH,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
933767,STANFORD PARK PT SOUTH,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
933767,STANFORD PARK PT SOUTH,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
933767,STANFORD PARK PT SOUTH,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
933767,STANFORD PARK PT SOUTH,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
933767,STANFORD PARK PT SOUTH,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
933767,STANFORD PARK PT SOUTH,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
933767,STANFORD PARK PT SOUTH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
933767,STANFORD PARK PT SOUTH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
933767,STANFORD PARK PT SOUTH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
933767,STANFORD PARK PT SOUTH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
933767,STANFORD PARK PT SOUTH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
933767,STANFORD PARK PT SOUTH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
933767,STANFORD PARK PT SOUTH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
933767,STANFORD PARK PT SOUTH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
933767,STANFORD PARK PT SOUTH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.95
933767,STANFORD PARK PT SOUTH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.31
933767,STANFORD PARK PT SOUTH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.68
933767,STANFORD PARK PT SOUTH,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,12.7
933767,STANFORD PARK PT SOUTH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
933767,STANFORD PARK PT SOUTH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
933767,STANFORD PARK PT SOUTH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
933767,STANFORD PARK PT SOUTH,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
933767,STANFORD PARK PT SOUTH,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
933767,STANFORD PARK PT SOUTH,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
933767,STANFORD PARK PT SOUTH,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
933767,STANFORD PARK PT SOUTH,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
933767,STANFORD PARK PT SOUTH,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
933767,STANFORD PARK PT SOUTH,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
933767,STANFORD PARK PT SOUTH,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
933767,STANFORD PARK PT SOUTH,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
933767,STANFORD PARK PT SOUTH,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
933767,STANFORD PARK PT SOUTH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
933767,STANFORD PARK PT SOUTH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
933767,STANFORD PARK PT SOUTH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
933767,STANFORD PARK PT SOUTH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
933767,STANFORD PARK PT SOUTH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
933767,STANFORD PARK PT SOUTH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
933767,STANFORD PARK PT SOUTH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
933767,STANFORD PARK PT SOUTH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
933767,STANFORD PARK PT SOUTH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
933767,STANFORD PARK PT SOUTH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.37
933767,STANFORD PARK PT SOUTH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.02
933767,STANFORD PARK PT SOUTH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.88
933767,STANFORD PARK PT SOUTH,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,11.8
933767,STANFORD PARK PT SOUTH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
933767,STANFORD PARK PT SOUTH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
933767,STANFORD PARK PT SOUTH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
933767,STANFORD PARK PT SOUTH,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
933767,STANFORD PARK PT SOUTH,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
933767,STANFORD PARK PT SOUTH,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
933767,STANFORD PARK PT SOUTH,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
933767,STANFORD PARK PT SOUTH,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
933767,STANFORD PARK PT SOUTH,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
933767,STANFORD PARK PT SOUTH,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
933767,STANFORD PARK PT SOUTH,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
933767,STANFORD PARK PT SOUTH,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
933767,STANFORD PARK PT SOUTH,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
933767,STANFORD PARK PT SOUTH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
933767,STANFORD PARK PT SOUTH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
933767,STANFORD PARK PT SOUTH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
933767,STANFORD PARK PT SOUTH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
933767,STANFORD PARK PT SOUTH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
933767,STANFORD PARK PT SOUTH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
933767,STANFORD PARK PT SOUTH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
933767,STANFORD PARK PT SOUTH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
933767,STANFORD PARK PT SOUTH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
933767,STANFORD PARK PT SOUTH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.51
933767,STANFORD PARK PT SOUTH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.56
933767,STANFORD PARK PT SOUTH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.65
933767,STANFORD PARK PT SOUTH,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,8.9
933767,STANFORD PARK PT SOUTH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
933767,STANFORD PARK PT SOUTH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
933767,STANFORD PARK PT SOUTH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
933767,STANFORD PARK PT SOUTH,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
933767,STANFORD PARK PT SOUTH,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
933767,STANFORD PARK PT SOUTH,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
933767,STANFORD PARK PT SOUTH,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
933767,STANFORD PARK PT SOUTH,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
933767,STANFORD PARK PT SOUTH,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
933767,STANFORD PARK PT SOUTH,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
933767,STANFORD PARK PT SOUTH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
933767,STANFORD PARK PT SOUTH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
933767,STANFORD PARK PT SOUTH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
933767,STANFORD PARK PT SOUTH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
933767,STANFORD PARK PT SOUTH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
933767,STANFORD PARK PT SOUTH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
933767,STANFORD PARK PT SOUTH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
933767,STANFORD PARK PT SOUTH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
933767,STANFORD PARK PT SOUTH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
933767,STANFORD PARK PT SOUTH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.98
933767,STANFORD PARK PT SOUTH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.09
933767,STANFORD PARK PT SOUTH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.58
933767,STANFORD PARK PT SOUTH,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
933767,STANFORD PARK PT SOUTH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
933767,STANFORD PARK PT SOUTH,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
933767,STANFORD PARK PT SOUTH,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
933767,STANFORD PARK PT SOUTH,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
933767,STANFORD PARK PT SOUTH,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
933767,STANFORD PARK PT SOUTH,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
933767,STANFORD PARK PT SOUTH,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
933767,STANFORD PARK PT SOUTH,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
933767,STANFORD PARK PT SOUTH,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
933767,STANFORD PARK PT SOUTH,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
933767,STANFORD PARK PT SOUTH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
933767,STANFORD PARK PT SOUTH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
933767,STANFORD PARK PT SOUTH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
933767,STANFORD PARK PT SOUTH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
933767,STANFORD PARK PT SOUTH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
933767,STANFORD PARK PT SOUTH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
933767,STANFORD PARK PT SOUTH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
933767,STANFORD PARK PT SOUTH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
933767,STANFORD PARK PT SOUTH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.73
933767,STANFORD PARK PT SOUTH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.84
933767,STANFORD PARK PT SOUTH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
933767,STANFORD PARK PT SOUTH,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
933767,STANFORD PARK PT SOUTH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
933767,STANFORD PARK PT SOUTH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
933767,STANFORD PARK PT SOUTH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
933767,STANFORD PARK PT SOUTH,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
933767,STANFORD PARK PT SOUTH,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
933767,STANFORD PARK PT SOUTH,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
933767,STANFORD PARK PT SOUTH,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
933767,STANFORD PARK PT SOUTH,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
933767,STANFORD PARK PT SOUTH,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
933767,STANFORD PARK PT SOUTH,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
933767,STANFORD PARK PT SOUTH,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
933767,STANFORD PARK PT SOUTH,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
933767,STANFORD PARK PT SOUTH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
933767,STANFORD PARK PT SOUTH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
933767,STANFORD PARK PT SOUTH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
933767,STANFORD PARK PT SOUTH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
933767,STANFORD PARK PT SOUTH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
933767,STANFORD PARK PT SOUTH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
933767,STANFORD PARK PT SOUTH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
933767,STANFORD PARK PT SOUTH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
933767,STANFORD PARK PT SOUTH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.99
933767,STANFORD PARK PT SOUTH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.01
933767,STANFORD PARK PT SOUTH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
933767,STANFORD PARK PT SOUTH,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,9.0
933767,STANFORD PARK PT SOUTH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
933767,STANFORD PARK PT SOUTH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
933767,STANFORD PARK PT SOUTH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
933767,STANFORD PARK PT SOUTH,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
933767,STANFORD PARK PT SOUTH,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
933767,STANFORD PARK PT SOUTH,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
933767,STANFORD PARK PT SOUTH,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
933767,STANFORD PARK PT SOUTH,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
933767,STANFORD PARK PT SOUTH,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
933767,STANFORD PARK PT SOUTH,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
933767,STANFORD PARK PT SOUTH,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
933767,STANFORD PARK PT SOUTH,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
933767,STANFORD PARK PT SOUTH,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
933767,STANFORD PARK PT SOUTH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
933767,STANFORD PARK PT SOUTH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
933767,STANFORD PARK PT SOUTH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
933767,STANFORD PARK PT SOUTH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
933767,STANFORD PARK PT SOUTH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
933767,STANFORD PARK PT SOUTH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
933767,STANFORD PARK PT SOUTH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
933767,STANFORD PARK PT SOUTH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
933767,STANFORD PARK PT SOUTH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
933767,STANFORD PARK PT SOUTH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.82
933767,STANFORD PARK PT SOUTH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.56
933767,STANFORD PARK PT SOUTH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.35
933767,STANFORD PARK PT SOUTH,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,9.5
933767,STANFORD PARK PT SOUTH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
933767,STANFORD PARK PT SOUTH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
933767,STANFORD PARK PT SOUTH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
933767,STANFORD PARK PT SOUTH,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
933767,STANFORD PARK PT SOUTH,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
933767,STANFORD PARK PT SOUTH,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
933767,STANFORD PARK PT SOUTH,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
933767,STANFORD PARK PT SOUTH,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
933767,STANFORD PARK PT SOUTH,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
933767,STANFORD PARK PT SOUTH,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
933767,STANFORD PARK PT SOUTH,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
933767,STANFORD PARK PT SOUTH,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
933767,STANFORD PARK PT SOUTH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
933767,STANFORD PARK PT SOUTH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
933767,STANFORD PARK PT SOUTH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
933767,STANFORD PARK PT SOUTH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
933767,STANFORD PARK PT SOUTH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
933767,STANFORD PARK PT SOUTH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
933767,STANFORD PARK PT SOUTH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
933767,STANFORD PARK PT SOUTH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
933767,STANFORD PARK PT SOUTH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.61
933767,STANFORD PARK PT SOUTH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.54
933767,STANFORD PARK PT SOUTH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.72
933767,STANFORD PARK PT SOUTH,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
933767,STANFORD PARK PT SOUTH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
933767,STANFORD PARK PT SOUTH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
933767,STANFORD PARK PT SOUTH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
933767,STANFORD PARK PT SOUTH,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
933767,STANFORD PARK PT SOUTH,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
933767,STANFORD PARK PT SOUTH,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
933767,STANFORD PARK PT SOUTH,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
933767,STANFORD PARK PT SOUTH,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
933767,STANFORD PARK PT SOUTH,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
933767,STANFORD PARK PT SOUTH,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
933767,STANFORD PARK PT SOUTH,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
933767,STANFORD PARK PT SOUTH,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
933767,STANFORD PARK PT SOUTH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
933767,STANFORD PARK PT SOUTH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
933767,STANFORD PARK PT SOUTH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
933767,STANFORD PARK PT SOUTH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
933767,STANFORD PARK PT SOUTH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
933767,STANFORD PARK PT SOUTH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
933767,STANFORD PARK PT SOUTH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
933767,STANFORD PARK PT SOUTH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
933767,STANFORD PARK PT SOUTH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.69
933767,STANFORD PARK PT SOUTH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.25
933767,STANFORD PARK PT SOUTH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.06
933767,STANFORD PARK PT SOUTH,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
933767,STANFORD PARK PT SOUTH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
933767,STANFORD PARK PT SOUTH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
933767,STANFORD PARK PT SOUTH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
933767,STANFORD PARK PT SOUTH,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
933767,STANFORD PARK PT SOUTH,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
933767,STANFORD PARK PT SOUTH,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
933767,STANFORD PARK PT SOUTH,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
933767,STANFORD PARK PT SOUTH,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
933767,STANFORD PARK PT SOUTH,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
933767,STANFORD PARK PT SOUTH,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
933767,STANFORD PARK PT SOUTH,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
933767,STANFORD PARK PT SOUTH,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
933767,STANFORD PARK PT SOUTH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
933767,STANFORD PARK PT SOUTH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
933767,STANFORD PARK PT SOUTH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
933767,STANFORD PARK PT SOUTH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
933767,STANFORD PARK PT SOUTH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
933767,STANFORD PARK PT SOUTH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
933767,STANFORD PARK PT SOUTH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
933767,STANFORD PARK PT SOUTH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
933767,STANFORD PARK PT SOUTH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
933767,STANFORD PARK PT SOUTH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
933767,STANFORD PARK PT SOUTH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.21
933767,STANFORD PARK PT SOUTH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.3
933767,STANFORD PARK PT SOUTH,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
933767,STANFORD PARK PT SOUTH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
933767,STANFORD PARK PT SOUTH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
933767,STANFORD PARK PT SOUTH,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
933767,STANFORD PARK PT SOUTH,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
933767,STANFORD PARK PT SOUTH,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
933767,STANFORD PARK PT SOUTH,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
933767,STANFORD PARK PT SOUTH,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
933767,STANFORD PARK PT SOUTH,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
933767,STANFORD PARK PT SOUTH,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
933767,STANFORD PARK PT SOUTH,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
933767,STANFORD PARK PT SOUTH,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
933767,STANFORD PARK PT SOUTH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
933767,STANFORD PARK PT SOUTH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
933767,STANFORD PARK PT SOUTH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
933767,STANFORD PARK PT SOUTH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
933767,STANFORD PARK PT SOUTH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
933767,STANFORD PARK PT SOUTH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
933767,STANFORD PARK PT SOUTH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
933767,STANFORD PARK PT SOUTH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
933767,STANFORD PARK PT SOUTH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
933767,STANFORD PARK PT SOUTH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.82
933767,STANFORD PARK PT SOUTH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
933767,STANFORD PARK PT SOUTH,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
933767,STANFORD PARK PT SOUTH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
933767,STANFORD PARK PT SOUTH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
933767,STANFORD PARK PT SOUTH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
933767,STANFORD PARK PT SOUTH,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
933767,STANFORD PARK PT SOUTH,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
933767,STANFORD PARK PT SOUTH,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
933767,STANFORD PARK PT SOUTH,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
933767,STANFORD PARK PT SOUTH,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
933767,STANFORD PARK PT SOUTH,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
933767,STANFORD PARK PT SOUTH,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
933767,STANFORD PARK PT SOUTH,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
933767,STANFORD PARK PT SOUTH,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
933767,STANFORD PARK PT SOUTH,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
933767,STANFORD PARK PT SOUTH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
933767,STANFORD PARK PT SOUTH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
933767,STANFORD PARK PT SOUTH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
933767,STANFORD PARK PT SOUTH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
933767,STANFORD PARK PT SOUTH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
933767,STANFORD PARK PT SOUTH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
933767,STANFORD PARK PT SOUTH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
933767,STANFORD PARK PT SOUTH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
933767,STANFORD PARK PT SOUTH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
933767,STANFORD PARK PT SOUTH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.9
933767,STANFORD PARK PT SOUTH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.2
933767,STANFORD PARK PT SOUTH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.67
933767,STANFORD PARK PT SOUTH,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
933767,STANFORD PARK PT SOUTH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
933767,STANFORD PARK PT SOUTH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
933767,STANFORD PARK PT SOUTH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
