Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933767,STANFORD PARK PT SOUTH,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
933767,STANFORD PARK PT SOUTH,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
933767,STANFORD PARK PT SOUTH,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
933767,STANFORD PARK PT SOUTH,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
933767,STANFORD PARK PT SOUTH,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
933767,STANFORD PARK PT SOUTH,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
933767,STANFORD PARK PT SOUTH,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
933767,STANFORD PARK PT SOUTH,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
933767,STANFORD PARK PT SOUTH,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
933767,STANFORD PARK PT SOUTH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
933767,STANFORD PARK PT SOUTH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
933767,STANFORD PARK PT SOUTH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
933767,STANFORD PARK PT SOUTH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
933767,STANFORD PARK PT SOUTH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
933767,STANFORD PARK PT SOUTH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
933767,STANFORD PARK PT SOUTH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
933767,STANFORD PARK PT SOUTH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
933767,STANFORD PARK PT SOUTH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
933767,STANFORD PARK PT SOUTH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.55
933767,STANFORD PARK PT SOUTH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.16
933767,STANFORD PARK PT SOUTH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.66
933767,STANFORD PARK PT SOUTH,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
933767,STANFORD PARK PT SOUTH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
933767,STANFORD PARK PT SOUTH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
933767,STANFORD PARK PT SOUTH,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
933767,STANFORD PARK PT SOUTH,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
933767,STANFORD PARK PT SOUTH,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
933767,STANFORD PARK PT SOUTH,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
933767,STANFORD PARK PT SOUTH,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
933767,STANFORD PARK PT SOUTH,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
933767,STANFORD PARK PT SOUTH,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
933767,STANFORD PARK PT SOUTH,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
933767,STANFORD PARK PT SOUTH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
933767,STANFORD PARK PT SOUTH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
933767,STANFORD PARK PT SOUTH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
933767,STANFORD PARK PT SOUTH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
933767,STANFORD PARK PT SOUTH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
933767,STANFORD PARK PT SOUTH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
933767,STANFORD PARK PT SOUTH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
933767,STANFORD PARK PT SOUTH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
933767,STANFORD PARK PT SOUTH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.77
933767,STANFORD PARK PT SOUTH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.16
933767,STANFORD PARK PT SOUTH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.84
933767,STANFORD PARK PT SOUTH,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
933767,STANFORD PARK PT SOUTH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
933767,STANFORD PARK PT SOUTH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
933767,STANFORD PARK PT SOUTH,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
933767,STANFORD PARK PT SOUTH,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
933767,STANFORD PARK PT SOUTH,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
933767,STANFORD PARK PT SOUTH,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
933767,STANFORD PARK PT SOUTH,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
933767,STANFORD PARK PT SOUTH,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
933767,STANFORD PARK PT SOUTH,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
933767,STANFORD PARK PT SOUTH,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
933767,STANFORD PARK PT SOUTH,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
933767,STANFORD PARK PT SOUTH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
933767,STANFORD PARK PT SOUTH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
933767,STANFORD PARK PT SOUTH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
933767,STANFORD PARK PT SOUTH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
933767,STANFORD PARK PT SOUTH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
933767,STANFORD PARK PT SOUTH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
933767,STANFORD PARK PT SOUTH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
933767,STANFORD PARK PT SOUTH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
933767,STANFORD PARK PT SOUTH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.88
933767,STANFORD PARK PT SOUTH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.04
933767,STANFORD PARK PT SOUTH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.1
933767,STANFORD PARK PT SOUTH,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
933767,STANFORD PARK PT SOUTH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
933767,STANFORD PARK PT SOUTH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
933767,STANFORD PARK PT SOUTH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
933767,STANFORD PARK PT SOUTH,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
933767,STANFORD PARK PT SOUTH,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
933767,STANFORD PARK PT SOUTH,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
933767,STANFORD PARK PT SOUTH,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
933767,STANFORD PARK PT SOUTH,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
933767,STANFORD PARK PT SOUTH,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
933767,STANFORD PARK PT SOUTH,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
933767,STANFORD PARK PT SOUTH,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
933767,STANFORD PARK PT SOUTH,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
933767,STANFORD PARK PT SOUTH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
933767,STANFORD PARK PT SOUTH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
933767,STANFORD PARK PT SOUTH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
933767,STANFORD PARK PT SOUTH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
933767,STANFORD PARK PT SOUTH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
933767,STANFORD PARK PT SOUTH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
933767,STANFORD PARK PT SOUTH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
933767,STANFORD PARK PT SOUTH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
933767,STANFORD PARK PT SOUTH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.67
933767,STANFORD PARK PT SOUTH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.77
933767,STANFORD PARK PT SOUTH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.12
933767,STANFORD PARK PT SOUTH,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
933767,STANFORD PARK PT SOUTH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
933767,STANFORD PARK PT SOUTH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
933767,STANFORD PARK PT SOUTH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
933767,STANFORD PARK PT SOUTH,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
933767,STANFORD PARK PT SOUTH,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
933767,STANFORD PARK PT SOUTH,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
933767,STANFORD PARK PT SOUTH,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
933767,STANFORD PARK PT SOUTH,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
933767,STANFORD PARK PT SOUTH,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
933767,STANFORD PARK PT SOUTH,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
933767,STANFORD PARK PT SOUTH,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
933767,STANFORD PARK PT SOUTH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
933767,STANFORD PARK PT SOUTH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
933767,STANFORD PARK PT SOUTH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
933767,STANFORD PARK PT SOUTH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
933767,STANFORD PARK PT SOUTH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
933767,STANFORD PARK PT SOUTH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
933767,STANFORD PARK PT SOUTH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
933767,STANFORD PARK PT SOUTH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
933767,STANFORD PARK PT SOUTH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.94
933767,STANFORD PARK PT SOUTH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.13
933767,STANFORD PARK PT SOUTH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.97
933767,STANFORD PARK PT SOUTH,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
933767,STANFORD PARK PT SOUTH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
933767,STANFORD PARK PT SOUTH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
933767,STANFORD PARK PT SOUTH,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
933767,STANFORD PARK PT SOUTH,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
933767,STANFORD PARK PT SOUTH,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
933767,STANFORD PARK PT SOUTH,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
933767,STANFORD PARK PT SOUTH,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
933767,STANFORD PARK PT SOUTH,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
933767,STANFORD PARK PT SOUTH,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
933767,STANFORD PARK PT SOUTH,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
933767,STANFORD PARK PT SOUTH,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
933767,STANFORD PARK PT SOUTH,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
933767,STANFORD PARK PT SOUTH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
933767,STANFORD PARK PT SOUTH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
933767,STANFORD PARK PT SOUTH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
933767,STANFORD PARK PT SOUTH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
933767,STANFORD PARK PT SOUTH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
933767,STANFORD PARK PT SOUTH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
933767,STANFORD PARK PT SOUTH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
933767,STANFORD PARK PT SOUTH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
933767,STANFORD PARK PT SOUTH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
933767,STANFORD PARK PT SOUTH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.61
933767,STANFORD PARK PT SOUTH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.28
933767,STANFORD PARK PT SOUTH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
933767,STANFORD PARK PT SOUTH,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
933767,STANFORD PARK PT SOUTH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
933767,STANFORD PARK PT SOUTH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
933767,STANFORD PARK PT SOUTH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
933767,STANFORD PARK PT SOUTH,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
933767,STANFORD PARK PT SOUTH,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
933767,STANFORD PARK PT SOUTH,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
933767,STANFORD PARK PT SOUTH,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
933767,STANFORD PARK PT SOUTH,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
933767,STANFORD PARK PT SOUTH,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
933767,STANFORD PARK PT SOUTH,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
933767,STANFORD PARK PT SOUTH,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
933767,STANFORD PARK PT SOUTH,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
933767,STANFORD PARK PT SOUTH,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
933767,STANFORD PARK PT SOUTH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
933767,STANFORD PARK PT SOUTH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
933767,STANFORD PARK PT SOUTH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
933767,STANFORD PARK PT SOUTH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
933767,STANFORD PARK PT SOUTH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
933767,STANFORD PARK PT SOUTH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
933767,STANFORD PARK PT SOUTH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
933767,STANFORD PARK PT SOUTH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
933767,STANFORD PARK PT SOUTH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
933767,STANFORD PARK PT SOUTH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.73
933767,STANFORD PARK PT SOUTH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.78
933767,STANFORD PARK PT SOUTH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.2
933767,STANFORD PARK PT SOUTH,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
933767,STANFORD PARK PT SOUTH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
933767,STANFORD PARK PT SOUTH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
933767,STANFORD PARK PT SOUTH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
933767,STANFORD PARK PT SOUTH,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
933767,STANFORD PARK PT SOUTH,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
933767,STANFORD PARK PT SOUTH,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
933767,STANFORD PARK PT SOUTH,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
933767,STANFORD PARK PT SOUTH,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
933767,STANFORD PARK PT SOUTH,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
933767,STANFORD PARK PT SOUTH,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
933767,STANFORD PARK PT SOUTH,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
933767,STANFORD PARK PT SOUTH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
933767,STANFORD PARK PT SOUTH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
933767,STANFORD PARK PT SOUTH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
933767,STANFORD PARK PT SOUTH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
933767,STANFORD PARK PT SOUTH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
933767,STANFORD PARK PT SOUTH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
933767,STANFORD PARK PT SOUTH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
933767,STANFORD PARK PT SOUTH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
933767,STANFORD PARK PT SOUTH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.94
933767,STANFORD PARK PT SOUTH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.16
933767,STANFORD PARK PT SOUTH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
933767,STANFORD PARK PT SOUTH,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
933767,STANFORD PARK PT SOUTH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
933767,STANFORD PARK PT SOUTH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
933767,STANFORD PARK PT SOUTH,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
933767,STANFORD PARK PT SOUTH,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
933767,STANFORD PARK PT SOUTH,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
933767,STANFORD PARK PT SOUTH,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
933767,STANFORD PARK PT SOUTH,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
933767,STANFORD PARK PT SOUTH,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
933767,STANFORD PARK PT SOUTH,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
933767,STANFORD PARK PT SOUTH,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
933767,STANFORD PARK PT SOUTH,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
933767,STANFORD PARK PT SOUTH,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
933767,STANFORD PARK PT SOUTH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
933767,STANFORD PARK PT SOUTH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
933767,STANFORD PARK PT SOUTH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
933767,STANFORD PARK PT SOUTH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
933767,STANFORD PARK PT SOUTH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
933767,STANFORD PARK PT SOUTH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
933767,STANFORD PARK PT SOUTH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
933767,STANFORD PARK PT SOUTH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
933767,STANFORD PARK PT SOUTH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
933767,STANFORD PARK PT SOUTH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.77
933767,STANFORD PARK PT SOUTH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.22
933767,STANFORD PARK PT SOUTH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.42
933767,STANFORD PARK PT SOUTH,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
933767,STANFORD PARK PT SOUTH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
933767,STANFORD PARK PT SOUTH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
933767,STANFORD PARK PT SOUTH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
933767,STANFORD PARK PT SOUTH,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
933767,STANFORD PARK PT SOUTH,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
933767,STANFORD PARK PT SOUTH,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
933767,STANFORD PARK PT SOUTH,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
933767,STANFORD PARK PT SOUTH,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
933767,STANFORD PARK PT SOUTH,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
933767,STANFORD PARK PT SOUTH,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
933767,STANFORD PARK PT SOUTH,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
933767,STANFORD PARK PT SOUTH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
933767,STANFORD PARK PT SOUTH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
933767,STANFORD PARK PT SOUTH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
933767,STANFORD PARK PT SOUTH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
933767,STANFORD PARK PT SOUTH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
933767,STANFORD PARK PT SOUTH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
933767,STANFORD PARK PT SOUTH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
933767,STANFORD PARK PT SOUTH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
933767,STANFORD PARK PT SOUTH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
933767,STANFORD PARK PT SOUTH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.55
933767,STANFORD PARK PT SOUTH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.17
933767,STANFORD PARK PT SOUTH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.81
933767,STANFORD PARK PT SOUTH,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
933767,STANFORD PARK PT SOUTH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
933767,STANFORD PARK PT SOUTH,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
933767,STANFORD PARK PT SOUTH,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
933767,STANFORD PARK PT SOUTH,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
933767,STANFORD PARK PT SOUTH,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
933767,STANFORD PARK PT SOUTH,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
933767,STANFORD PARK PT SOUTH,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
933767,STANFORD PARK PT SOUTH,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
933767,STANFORD PARK PT SOUTH,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
933767,STANFORD PARK PT SOUTH,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
933767,STANFORD PARK PT SOUTH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
933767,STANFORD PARK PT SOUTH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
933767,STANFORD PARK PT SOUTH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
933767,STANFORD PARK PT SOUTH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
933767,STANFORD PARK PT SOUTH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
933767,STANFORD PARK PT SOUTH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
933767,STANFORD PARK PT SOUTH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
933767,STANFORD PARK PT SOUTH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
933767,STANFORD PARK PT SOUTH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
933767,STANFORD PARK PT SOUTH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.54
933767,STANFORD PARK PT SOUTH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.59
933767,STANFORD PARK PT SOUTH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.24
933767,STANFORD PARK PT SOUTH,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,10.2
933767,STANFORD PARK PT SOUTH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
933767,STANFORD PARK PT SOUTH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
933767,STANFORD PARK PT SOUTH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
933767,STANFORD PARK PT SOUTH,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
933767,STANFORD PARK PT SOUTH,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
933767,STANFORD PARK PT SOUTH,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
933767,STANFORD PARK PT SOUTH,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
933767,STANFORD PARK PT SOUTH,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
933767,STANFORD PARK PT SOUTH,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
933767,STANFORD PARK PT SOUTH,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
933767,STANFORD PARK PT SOUTH,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
933767,STANFORD PARK PT SOUTH,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
933767,STANFORD PARK PT SOUTH,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
933767,STANFORD PARK PT SOUTH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
933767,STANFORD PARK PT SOUTH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
933767,STANFORD PARK PT SOUTH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
933767,STANFORD PARK PT SOUTH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
933767,STANFORD PARK PT SOUTH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
933767,STANFORD PARK PT SOUTH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
933767,STANFORD PARK PT SOUTH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
933767,STANFORD PARK PT SOUTH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
933767,STANFORD PARK PT SOUTH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
933767,STANFORD PARK PT SOUTH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.85
933767,STANFORD PARK PT SOUTH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.11
933767,STANFORD PARK PT SOUTH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.75
933767,STANFORD PARK PT SOUTH,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,8.1
933767,STANFORD PARK PT SOUTH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
933767,STANFORD PARK PT SOUTH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
933767,STANFORD PARK PT SOUTH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
933767,STANFORD PARK PT SOUTH,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
933767,STANFORD PARK PT SOUTH,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
933767,STANFORD PARK PT SOUTH,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
933767,STANFORD PARK PT SOUTH,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
933767,STANFORD PARK PT SOUTH,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
933767,STANFORD PARK PT SOUTH,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
933767,STANFORD PARK PT SOUTH,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
933767,STANFORD PARK PT SOUTH,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
933767,STANFORD PARK PT SOUTH,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
933767,STANFORD PARK PT SOUTH,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
933767,STANFORD PARK PT SOUTH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
933767,STANFORD PARK PT SOUTH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
933767,STANFORD PARK PT SOUTH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
933767,STANFORD PARK PT SOUTH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
933767,STANFORD PARK PT SOUTH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
933767,STANFORD PARK PT SOUTH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
933767,STANFORD PARK PT SOUTH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
933767,STANFORD PARK PT SOUTH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
933767,STANFORD PARK PT SOUTH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
933767,STANFORD PARK PT SOUTH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.89
933767,STANFORD PARK PT SOUTH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.1
933767,STANFORD PARK PT SOUTH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.1
933767,STANFORD PARK PT SOUTH,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,9.5
933767,STANFORD PARK PT SOUTH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
933767,STANFORD PARK PT SOUTH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
933767,STANFORD PARK PT SOUTH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
933767,STANFORD PARK PT SOUTH,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
933767,STANFORD PARK PT SOUTH,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
933767,STANFORD PARK PT SOUTH,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
933767,STANFORD PARK PT SOUTH,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
933767,STANFORD PARK PT SOUTH,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
933767,STANFORD PARK PT SOUTH,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
933767,STANFORD PARK PT SOUTH,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
933767,STANFORD PARK PT SOUTH,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
933767,STANFORD PARK PT SOUTH,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
933767,STANFORD PARK PT SOUTH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
933767,STANFORD PARK PT SOUTH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
933767,STANFORD PARK PT SOUTH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
933767,STANFORD PARK PT SOUTH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
933767,STANFORD PARK PT SOUTH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
933767,STANFORD PARK PT SOUTH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
933767,STANFORD PARK PT SOUTH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
933767,STANFORD PARK PT SOUTH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
933767,STANFORD PARK PT SOUTH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
933767,STANFORD PARK PT SOUTH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.81
933767,STANFORD PARK PT SOUTH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.61
933767,STANFORD PARK PT SOUTH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.41
933767,STANFORD PARK PT SOUTH,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,8.8
933767,STANFORD PARK PT SOUTH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
933767,STANFORD PARK PT SOUTH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
933767,STANFORD PARK PT SOUTH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
933767,STANFORD PARK PT SOUTH,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
933767,STANFORD PARK PT SOUTH,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
933767,STANFORD PARK PT SOUTH,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
933767,STANFORD PARK PT SOUTH,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
933767,STANFORD PARK PT SOUTH,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
933767,STANFORD PARK PT SOUTH,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
933767,STANFORD PARK PT SOUTH,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
933767,STANFORD PARK PT SOUTH,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
933767,STANFORD PARK PT SOUTH,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
933767,STANFORD PARK PT SOUTH,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
933767,STANFORD PARK PT SOUTH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
933767,STANFORD PARK PT SOUTH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
933767,STANFORD PARK PT SOUTH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
933767,STANFORD PARK PT SOUTH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
933767,STANFORD PARK PT SOUTH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
933767,STANFORD PARK PT SOUTH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
933767,STANFORD PARK PT SOUTH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
933767,STANFORD PARK PT SOUTH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
933767,STANFORD PARK PT SOUTH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
933767,STANFORD PARK PT SOUTH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
933767,STANFORD PARK PT SOUTH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.31
933767,STANFORD PARK PT SOUTH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
933767,STANFORD PARK PT SOUTH,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,9.3
933767,STANFORD PARK PT SOUTH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
933767,STANFORD PARK PT SOUTH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
933767,STANFORD PARK PT SOUTH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
933767,STANFORD PARK PT SOUTH,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
933767,STANFORD PARK PT SOUTH,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
933767,STANFORD PARK PT SOUTH,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
933767,STANFORD PARK PT SOUTH,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
933767,STANFORD PARK PT SOUTH,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
933767,STANFORD PARK PT SOUTH,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
933767,STANFORD PARK PT SOUTH,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
933767,STANFORD PARK PT SOUTH,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
933767,STANFORD PARK PT SOUTH,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
933767,STANFORD PARK PT SOUTH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
933767,STANFORD PARK PT SOUTH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
933767,STANFORD PARK PT SOUTH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
933767,STANFORD PARK PT SOUTH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
933767,STANFORD PARK PT SOUTH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
933767,STANFORD PARK PT SOUTH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
933767,STANFORD PARK PT SOUTH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
933767,STANFORD PARK PT SOUTH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
933767,STANFORD PARK PT SOUTH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
933767,STANFORD PARK PT SOUTH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.65
933767,STANFORD PARK PT SOUTH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.04
933767,STANFORD PARK PT SOUTH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.09
933767,STANFORD PARK PT SOUTH,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,9.1
933767,STANFORD PARK PT SOUTH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
933767,STANFORD PARK PT SOUTH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
933767,STANFORD PARK PT SOUTH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
933767,STANFORD PARK PT SOUTH,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
933767,STANFORD PARK PT SOUTH,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
933767,STANFORD PARK PT SOUTH,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
933767,STANFORD PARK PT SOUTH,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
933767,STANFORD PARK PT SOUTH,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
933767,STANFORD PARK PT SOUTH,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
933767,STANFORD PARK PT SOUTH,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
933767,STANFORD PARK PT SOUTH,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
933767,STANFORD PARK PT SOUTH,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
933767,STANFORD PARK PT SOUTH,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
933767,STANFORD PARK PT SOUTH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
933767,STANFORD PARK PT SOUTH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
933767,STANFORD PARK PT SOUTH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
933767,STANFORD PARK PT SOUTH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
933767,STANFORD PARK PT SOUTH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
933767,STANFORD PARK PT SOUTH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
933767,STANFORD PARK PT SOUTH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
933767,STANFORD PARK PT SOUTH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
933767,STANFORD PARK PT SOUTH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
933767,STANFORD PARK PT SOUTH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.91
933767,STANFORD PARK PT SOUTH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.32
933767,STANFORD PARK PT SOUTH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.86
933767,STANFORD PARK PT SOUTH,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,8.2
933767,STANFORD PARK PT SOUTH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
933767,STANFORD PARK PT SOUTH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
933767,STANFORD PARK PT SOUTH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
933767,STANFORD PARK PT SOUTH,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
933767,STANFORD PARK PT SOUTH,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
933767,STANFORD PARK PT SOUTH,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
933767,STANFORD PARK PT SOUTH,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
933767,STANFORD PARK PT SOUTH,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
933767,STANFORD PARK PT SOUTH,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
933767,STANFORD PARK PT SOUTH,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
933767,STANFORD PARK PT SOUTH,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
933767,STANFORD PARK PT SOUTH,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
933767,STANFORD PARK PT SOUTH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
933767,STANFORD PARK PT SOUTH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
933767,STANFORD PARK PT SOUTH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
933767,STANFORD PARK PT SOUTH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
933767,STANFORD PARK PT SOUTH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
933767,STANFORD PARK PT SOUTH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
933767,STANFORD PARK PT SOUTH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
933767,STANFORD PARK PT SOUTH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
933767,STANFORD PARK PT SOUTH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
933767,STANFORD PARK PT SOUTH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
933767,STANFORD PARK PT SOUTH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.2
933767,STANFORD PARK PT SOUTH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.78
933767,STANFORD PARK PT SOUTH,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,8.9
933767,STANFORD PARK PT SOUTH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
933767,STANFORD PARK PT SOUTH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
933767,STANFORD PARK PT SOUTH,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
933767,STANFORD PARK PT SOUTH,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
933767,STANFORD PARK PT SOUTH,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
933767,STANFORD PARK PT SOUTH,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
933767,STANFORD PARK PT SOUTH,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
933767,STANFORD PARK PT SOUTH,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
933767,STANFORD PARK PT SOUTH,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,7.7
933767,STANFORD PARK PT SOUTH,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
933767,STANFORD PARK PT SOUTH,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
933767,STANFORD PARK PT SOUTH,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
933767,STANFORD PARK PT SOUTH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
933767,STANFORD PARK PT SOUTH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
933767,STANFORD PARK PT SOUTH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
933767,STANFORD PARK PT SOUTH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
933767,STANFORD PARK PT SOUTH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
933767,STANFORD PARK PT SOUTH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
933767,STANFORD PARK PT SOUTH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
933767,STANFORD PARK PT SOUTH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
933767,STANFORD PARK PT SOUTH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
933767,STANFORD PARK PT SOUTH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.96
933767,STANFORD PARK PT SOUTH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.23
933767,STANFORD PARK PT SOUTH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.97
933767,STANFORD PARK PT SOUTH,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,7.7
933767,STANFORD PARK PT SOUTH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
933767,STANFORD PARK PT SOUTH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
933767,STANFORD PARK PT SOUTH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
933767,STANFORD PARK PT SOUTH,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
933767,STANFORD PARK PT SOUTH,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
933767,STANFORD PARK PT SOUTH,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
933767,STANFORD PARK PT SOUTH,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
933767,STANFORD PARK PT SOUTH,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
933767,STANFORD PARK PT SOUTH,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
933767,STANFORD PARK PT SOUTH,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
933767,STANFORD PARK PT SOUTH,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
933767,STANFORD PARK PT SOUTH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
933767,STANFORD PARK PT SOUTH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
933767,STANFORD PARK PT SOUTH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
933767,STANFORD PARK PT SOUTH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
933767,STANFORD PARK PT SOUTH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
933767,STANFORD PARK PT SOUTH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
933767,STANFORD PARK PT SOUTH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
933767,STANFORD PARK PT SOUTH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
933767,STANFORD PARK PT SOUTH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.04
