Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933767,STANFORD PARK PT SOUTH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.16
933767,STANFORD PARK PT SOUTH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.8
933767,STANFORD PARK PT SOUTH,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,9.5
933767,STANFORD PARK PT SOUTH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
933767,STANFORD PARK PT SOUTH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
933767,STANFORD PARK PT SOUTH,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
933767,STANFORD PARK PT SOUTH,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
933767,STANFORD PARK PT SOUTH,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
933767,STANFORD PARK PT SOUTH,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
933767,STANFORD PARK PT SOUTH,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
933767,STANFORD PARK PT SOUTH,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,6.5
933767,STANFORD PARK PT SOUTH,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
933767,STANFORD PARK PT SOUTH,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
933767,STANFORD PARK PT SOUTH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
933767,STANFORD PARK PT SOUTH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
933767,STANFORD PARK PT SOUTH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
933767,STANFORD PARK PT SOUTH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
933767,STANFORD PARK PT SOUTH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
933767,STANFORD PARK PT SOUTH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
933767,STANFORD PARK PT SOUTH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
933767,STANFORD PARK PT SOUTH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
933767,STANFORD PARK PT SOUTH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.63
933767,STANFORD PARK PT SOUTH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.12
933767,STANFORD PARK PT SOUTH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.79
933767,STANFORD PARK PT SOUTH,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,6.5
933767,STANFORD PARK PT SOUTH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
933767,STANFORD PARK PT SOUTH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
933767,STANFORD PARK PT SOUTH,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
933767,STANFORD PARK PT SOUTH,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
933767,STANFORD PARK PT SOUTH,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
933767,STANFORD PARK PT SOUTH,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
933767,STANFORD PARK PT SOUTH,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
933767,STANFORD PARK PT SOUTH,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
933767,STANFORD PARK PT SOUTH,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
933767,STANFORD PARK PT SOUTH,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
933767,STANFORD PARK PT SOUTH,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
933767,STANFORD PARK PT SOUTH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
933767,STANFORD PARK PT SOUTH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
933767,STANFORD PARK PT SOUTH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
933767,STANFORD PARK PT SOUTH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
933767,STANFORD PARK PT SOUTH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
933767,STANFORD PARK PT SOUTH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
933767,STANFORD PARK PT SOUTH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
933767,STANFORD PARK PT SOUTH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
933767,STANFORD PARK PT SOUTH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
933767,STANFORD PARK PT SOUTH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.98
933767,STANFORD PARK PT SOUTH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.21
933767,STANFORD PARK PT SOUTH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.82
933767,STANFORD PARK PT SOUTH,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,8.3
933767,STANFORD PARK PT SOUTH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
933767,STANFORD PARK PT SOUTH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
933767,STANFORD PARK PT SOUTH,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
933767,STANFORD PARK PT SOUTH,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
933767,STANFORD PARK PT SOUTH,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
933767,STANFORD PARK PT SOUTH,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
933767,STANFORD PARK PT SOUTH,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
933767,STANFORD PARK PT SOUTH,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
933767,STANFORD PARK PT SOUTH,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
933767,STANFORD PARK PT SOUTH,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
933767,STANFORD PARK PT SOUTH,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
933767,STANFORD PARK PT SOUTH,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
933767,STANFORD PARK PT SOUTH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
933767,STANFORD PARK PT SOUTH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
933767,STANFORD PARK PT SOUTH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
933767,STANFORD PARK PT SOUTH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
933767,STANFORD PARK PT SOUTH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
933767,STANFORD PARK PT SOUTH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
933767,STANFORD PARK PT SOUTH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
933767,STANFORD PARK PT SOUTH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
933767,STANFORD PARK PT SOUTH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
933767,STANFORD PARK PT SOUTH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.14
933767,STANFORD PARK PT SOUTH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.12
933767,STANFORD PARK PT SOUTH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.78
933767,STANFORD PARK PT SOUTH,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,10.8
933767,STANFORD PARK PT SOUTH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
933767,STANFORD PARK PT SOUTH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
933767,STANFORD PARK PT SOUTH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
933767,STANFORD PARK PT SOUTH,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
933767,STANFORD PARK PT SOUTH,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
933767,STANFORD PARK PT SOUTH,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
933767,STANFORD PARK PT SOUTH,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
933767,STANFORD PARK PT SOUTH,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
933767,STANFORD PARK PT SOUTH,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
933767,STANFORD PARK PT SOUTH,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
933767,STANFORD PARK PT SOUTH,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
933767,STANFORD PARK PT SOUTH,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
933767,STANFORD PARK PT SOUTH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
933767,STANFORD PARK PT SOUTH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
933767,STANFORD PARK PT SOUTH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
933767,STANFORD PARK PT SOUTH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
933767,STANFORD PARK PT SOUTH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
933767,STANFORD PARK PT SOUTH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
933767,STANFORD PARK PT SOUTH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
933767,STANFORD PARK PT SOUTH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
933767,STANFORD PARK PT SOUTH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
933767,STANFORD PARK PT SOUTH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.85
933767,STANFORD PARK PT SOUTH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.95
933767,STANFORD PARK PT SOUTH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.9
933767,STANFORD PARK PT SOUTH,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
933767,STANFORD PARK PT SOUTH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
933767,STANFORD PARK PT SOUTH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
933767,STANFORD PARK PT SOUTH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
933767,STANFORD PARK PT SOUTH,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
933767,STANFORD PARK PT SOUTH,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
933767,STANFORD PARK PT SOUTH,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
933767,STANFORD PARK PT SOUTH,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
933767,STANFORD PARK PT SOUTH,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
933767,STANFORD PARK PT SOUTH,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
933767,STANFORD PARK PT SOUTH,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
933767,STANFORD PARK PT SOUTH,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
933767,STANFORD PARK PT SOUTH,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
933767,STANFORD PARK PT SOUTH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
933767,STANFORD PARK PT SOUTH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
933767,STANFORD PARK PT SOUTH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
933767,STANFORD PARK PT SOUTH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
933767,STANFORD PARK PT SOUTH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
933767,STANFORD PARK PT SOUTH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
933767,STANFORD PARK PT SOUTH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
933767,STANFORD PARK PT SOUTH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
933767,STANFORD PARK PT SOUTH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
933767,STANFORD PARK PT SOUTH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.03
933767,STANFORD PARK PT SOUTH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.01
933767,STANFORD PARK PT SOUTH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
933767,STANFORD PARK PT SOUTH,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,8.2
933767,STANFORD PARK PT SOUTH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
933767,STANFORD PARK PT SOUTH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
933767,STANFORD PARK PT SOUTH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
933767,STANFORD PARK PT SOUTH,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
933767,STANFORD PARK PT SOUTH,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
933767,STANFORD PARK PT SOUTH,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
933767,STANFORD PARK PT SOUTH,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
933767,STANFORD PARK PT SOUTH,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
933767,STANFORD PARK PT SOUTH,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
933767,STANFORD PARK PT SOUTH,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,6.4
933767,STANFORD PARK PT SOUTH,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
933767,STANFORD PARK PT SOUTH,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
933767,STANFORD PARK PT SOUTH,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
933767,STANFORD PARK PT SOUTH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
933767,STANFORD PARK PT SOUTH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
933767,STANFORD PARK PT SOUTH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
933767,STANFORD PARK PT SOUTH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
933767,STANFORD PARK PT SOUTH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
933767,STANFORD PARK PT SOUTH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
933767,STANFORD PARK PT SOUTH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
933767,STANFORD PARK PT SOUTH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
933767,STANFORD PARK PT SOUTH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
933767,STANFORD PARK PT SOUTH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.61
933767,STANFORD PARK PT SOUTH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.38
933767,STANFORD PARK PT SOUTH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.12
933767,STANFORD PARK PT SOUTH,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,6.4
933767,STANFORD PARK PT SOUTH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
933767,STANFORD PARK PT SOUTH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
933767,STANFORD PARK PT SOUTH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
933767,STANFORD PARK PT SOUTH,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
933767,STANFORD PARK PT SOUTH,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
933767,STANFORD PARK PT SOUTH,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
933767,STANFORD PARK PT SOUTH,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
933767,STANFORD PARK PT SOUTH,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
933767,STANFORD PARK PT SOUTH,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
933767,STANFORD PARK PT SOUTH,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
933767,STANFORD PARK PT SOUTH,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
933767,STANFORD PARK PT SOUTH,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
933767,STANFORD PARK PT SOUTH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
933767,STANFORD PARK PT SOUTH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
933767,STANFORD PARK PT SOUTH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
933767,STANFORD PARK PT SOUTH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
933767,STANFORD PARK PT SOUTH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
933767,STANFORD PARK PT SOUTH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
933767,STANFORD PARK PT SOUTH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
933767,STANFORD PARK PT SOUTH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
933767,STANFORD PARK PT SOUTH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.88
933767,STANFORD PARK PT SOUTH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.09
933767,STANFORD PARK PT SOUTH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.53
933767,STANFORD PARK PT SOUTH,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,8.9
933767,STANFORD PARK PT SOUTH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
933767,STANFORD PARK PT SOUTH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
933767,STANFORD PARK PT SOUTH,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
933767,STANFORD PARK PT SOUTH,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
933767,STANFORD PARK PT SOUTH,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
933767,STANFORD PARK PT SOUTH,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
933767,STANFORD PARK PT SOUTH,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
933767,STANFORD PARK PT SOUTH,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
933767,STANFORD PARK PT SOUTH,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
933767,STANFORD PARK PT SOUTH,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
933767,STANFORD PARK PT SOUTH,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
933767,STANFORD PARK PT SOUTH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
933767,STANFORD PARK PT SOUTH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
933767,STANFORD PARK PT SOUTH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
933767,STANFORD PARK PT SOUTH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
933767,STANFORD PARK PT SOUTH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
933767,STANFORD PARK PT SOUTH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
933767,STANFORD PARK PT SOUTH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
933767,STANFORD PARK PT SOUTH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
933767,STANFORD PARK PT SOUTH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
933767,STANFORD PARK PT SOUTH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.07
933767,STANFORD PARK PT SOUTH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.16
933767,STANFORD PARK PT SOUTH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.82
933767,STANFORD PARK PT SOUTH,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,9.7
933767,STANFORD PARK PT SOUTH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
933767,STANFORD PARK PT SOUTH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
933767,STANFORD PARK PT SOUTH,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
933767,STANFORD PARK PT SOUTH,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
933767,STANFORD PARK PT SOUTH,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
933767,STANFORD PARK PT SOUTH,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
933767,STANFORD PARK PT SOUTH,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
933767,STANFORD PARK PT SOUTH,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
933767,STANFORD PARK PT SOUTH,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
933767,STANFORD PARK PT SOUTH,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
933767,STANFORD PARK PT SOUTH,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
933767,STANFORD PARK PT SOUTH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
933767,STANFORD PARK PT SOUTH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
933767,STANFORD PARK PT SOUTH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
933767,STANFORD PARK PT SOUTH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
933767,STANFORD PARK PT SOUTH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
933767,STANFORD PARK PT SOUTH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
933767,STANFORD PARK PT SOUTH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
933767,STANFORD PARK PT SOUTH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
933767,STANFORD PARK PT SOUTH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
933767,STANFORD PARK PT SOUTH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.43
933767,STANFORD PARK PT SOUTH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.18
933767,STANFORD PARK PT SOUTH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.06
933767,STANFORD PARK PT SOUTH,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
933767,STANFORD PARK PT SOUTH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
933767,STANFORD PARK PT SOUTH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
933767,STANFORD PARK PT SOUTH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
933767,STANFORD PARK PT SOUTH,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
933767,STANFORD PARK PT SOUTH,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
933767,STANFORD PARK PT SOUTH,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
933767,STANFORD PARK PT SOUTH,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
933767,STANFORD PARK PT SOUTH,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
933767,STANFORD PARK PT SOUTH,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
933767,STANFORD PARK PT SOUTH,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
933767,STANFORD PARK PT SOUTH,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
933767,STANFORD PARK PT SOUTH,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
933767,STANFORD PARK PT SOUTH,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
933767,STANFORD PARK PT SOUTH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
933767,STANFORD PARK PT SOUTH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
933767,STANFORD PARK PT SOUTH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
933767,STANFORD PARK PT SOUTH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
933767,STANFORD PARK PT SOUTH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
933767,STANFORD PARK PT SOUTH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
933767,STANFORD PARK PT SOUTH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
933767,STANFORD PARK PT SOUTH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
933767,STANFORD PARK PT SOUTH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
933767,STANFORD PARK PT SOUTH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.23
933767,STANFORD PARK PT SOUTH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.21
933767,STANFORD PARK PT SOUTH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.47
933767,STANFORD PARK PT SOUTH,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,11.6
933767,STANFORD PARK PT SOUTH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
933767,STANFORD PARK PT SOUTH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
933767,STANFORD PARK PT SOUTH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
933767,STANFORD PARK PT SOUTH,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
933767,STANFORD PARK PT SOUTH,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
933767,STANFORD PARK PT SOUTH,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
933767,STANFORD PARK PT SOUTH,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
933767,STANFORD PARK PT SOUTH,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
933767,STANFORD PARK PT SOUTH,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
933767,STANFORD PARK PT SOUTH,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
933767,STANFORD PARK PT SOUTH,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
933767,STANFORD PARK PT SOUTH,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
933767,STANFORD PARK PT SOUTH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
933767,STANFORD PARK PT SOUTH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
933767,STANFORD PARK PT SOUTH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
933767,STANFORD PARK PT SOUTH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
933767,STANFORD PARK PT SOUTH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
933767,STANFORD PARK PT SOUTH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
933767,STANFORD PARK PT SOUTH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
933767,STANFORD PARK PT SOUTH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
933767,STANFORD PARK PT SOUTH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
933767,STANFORD PARK PT SOUTH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.7
933767,STANFORD PARK PT SOUTH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.13
933767,STANFORD PARK PT SOUTH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.9
933767,STANFORD PARK PT SOUTH,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,7.3
933767,STANFORD PARK PT SOUTH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
933767,STANFORD PARK PT SOUTH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
933767,STANFORD PARK PT SOUTH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
933767,STANFORD PARK PT SOUTH,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
933767,STANFORD PARK PT SOUTH,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
933767,STANFORD PARK PT SOUTH,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
933767,STANFORD PARK PT SOUTH,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
933767,STANFORD PARK PT SOUTH,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
933767,STANFORD PARK PT SOUTH,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
933767,STANFORD PARK PT SOUTH,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,8.6
933767,STANFORD PARK PT SOUTH,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
933767,STANFORD PARK PT SOUTH,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
933767,STANFORD PARK PT SOUTH,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
933767,STANFORD PARK PT SOUTH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
933767,STANFORD PARK PT SOUTH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
933767,STANFORD PARK PT SOUTH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
933767,STANFORD PARK PT SOUTH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
933767,STANFORD PARK PT SOUTH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
933767,STANFORD PARK PT SOUTH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
933767,STANFORD PARK PT SOUTH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
933767,STANFORD PARK PT SOUTH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
933767,STANFORD PARK PT SOUTH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
933767,STANFORD PARK PT SOUTH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.85
933767,STANFORD PARK PT SOUTH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.62
933767,STANFORD PARK PT SOUTH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.94
933767,STANFORD PARK PT SOUTH,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,8.6
933767,STANFORD PARK PT SOUTH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
933767,STANFORD PARK PT SOUTH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
933767,STANFORD PARK PT SOUTH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
933767,STANFORD PARK PT SOUTH,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
933767,STANFORD PARK PT SOUTH,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
933767,STANFORD PARK PT SOUTH,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
933767,STANFORD PARK PT SOUTH,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
933767,STANFORD PARK PT SOUTH,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
933767,STANFORD PARK PT SOUTH,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
933767,STANFORD PARK PT SOUTH,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
933767,STANFORD PARK PT SOUTH,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
933767,STANFORD PARK PT SOUTH,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
933767,STANFORD PARK PT SOUTH,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
933767,STANFORD PARK PT SOUTH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
933767,STANFORD PARK PT SOUTH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
933767,STANFORD PARK PT SOUTH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
933767,STANFORD PARK PT SOUTH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
933767,STANFORD PARK PT SOUTH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
933767,STANFORD PARK PT SOUTH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
933767,STANFORD PARK PT SOUTH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
933767,STANFORD PARK PT SOUTH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
933767,STANFORD PARK PT SOUTH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
933767,STANFORD PARK PT SOUTH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.04
933767,STANFORD PARK PT SOUTH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.58
933767,STANFORD PARK PT SOUTH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.53
933767,STANFORD PARK PT SOUTH,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,10.2
933767,STANFORD PARK PT SOUTH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
933767,STANFORD PARK PT SOUTH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
933767,STANFORD PARK PT SOUTH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
933767,STANFORD PARK PT SOUTH,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
933767,STANFORD PARK PT SOUTH,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
933767,STANFORD PARK PT SOUTH,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
933767,STANFORD PARK PT SOUTH,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
933767,STANFORD PARK PT SOUTH,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
933767,STANFORD PARK PT SOUTH,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
933767,STANFORD PARK PT SOUTH,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
933767,STANFORD PARK PT SOUTH,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
933767,STANFORD PARK PT SOUTH,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
933767,STANFORD PARK PT SOUTH,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
933767,STANFORD PARK PT SOUTH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
933767,STANFORD PARK PT SOUTH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
933767,STANFORD PARK PT SOUTH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
933767,STANFORD PARK PT SOUTH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
933767,STANFORD PARK PT SOUTH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
933767,STANFORD PARK PT SOUTH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
933767,STANFORD PARK PT SOUTH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
933767,STANFORD PARK PT SOUTH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
933767,STANFORD PARK PT SOUTH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
933767,STANFORD PARK PT SOUTH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.9
933767,STANFORD PARK PT SOUTH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.38
933767,STANFORD PARK PT SOUTH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.9
933767,STANFORD PARK PT SOUTH,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,8.2
933767,STANFORD PARK PT SOUTH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
933767,STANFORD PARK PT SOUTH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
933767,STANFORD PARK PT SOUTH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
933767,STANFORD PARK PT SOUTH,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
933767,STANFORD PARK PT SOUTH,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
933767,STANFORD PARK PT SOUTH,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
933767,STANFORD PARK PT SOUTH,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
933767,STANFORD PARK PT SOUTH,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
933767,STANFORD PARK PT SOUTH,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
933767,STANFORD PARK PT SOUTH,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
933767,STANFORD PARK PT SOUTH,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
933767,STANFORD PARK PT SOUTH,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
933767,STANFORD PARK PT SOUTH,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
933767,STANFORD PARK PT SOUTH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
933767,STANFORD PARK PT SOUTH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
933767,STANFORD PARK PT SOUTH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
933767,STANFORD PARK PT SOUTH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
933767,STANFORD PARK PT SOUTH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
933767,STANFORD PARK PT SOUTH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
933767,STANFORD PARK PT SOUTH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
933767,STANFORD PARK PT SOUTH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
933767,STANFORD PARK PT SOUTH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
933767,STANFORD PARK PT SOUTH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.84
933767,STANFORD PARK PT SOUTH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.25
933767,STANFORD PARK PT SOUTH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.77
933767,STANFORD PARK PT SOUTH,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,13.6
933767,STANFORD PARK PT SOUTH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
933767,STANFORD PARK PT SOUTH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
933767,STANFORD PARK PT SOUTH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
933767,STANFORD PARK PT SOUTH,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
933767,STANFORD PARK PT SOUTH,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
933767,STANFORD PARK PT SOUTH,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
933767,STANFORD PARK PT SOUTH,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
933767,STANFORD PARK PT SOUTH,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
933767,STANFORD PARK PT SOUTH,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
933767,STANFORD PARK PT SOUTH,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
933767,STANFORD PARK PT SOUTH,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
933767,STANFORD PARK PT SOUTH,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
933767,STANFORD PARK PT SOUTH,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
933767,STANFORD PARK PT SOUTH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
933767,STANFORD PARK PT SOUTH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
933767,STANFORD PARK PT SOUTH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
933767,STANFORD PARK PT SOUTH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
933767,STANFORD PARK PT SOUTH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
933767,STANFORD PARK PT SOUTH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
933767,STANFORD PARK PT SOUTH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
933767,STANFORD PARK PT SOUTH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
933767,STANFORD PARK PT SOUTH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
933767,STANFORD PARK PT SOUTH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.08
933767,STANFORD PARK PT SOUTH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.04
933767,STANFORD PARK PT SOUTH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.66
933767,STANFORD PARK PT SOUTH,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,9.1
933767,STANFORD PARK PT SOUTH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
933767,STANFORD PARK PT SOUTH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
933767,STANFORD PARK PT SOUTH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
933767,STANFORD PARK PT SOUTH,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
933767,STANFORD PARK PT SOUTH,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
933767,STANFORD PARK PT SOUTH,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
933767,STANFORD PARK PT SOUTH,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
933767,STANFORD PARK PT SOUTH,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
933767,STANFORD PARK PT SOUTH,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
933767,STANFORD PARK PT SOUTH,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
933767,STANFORD PARK PT SOUTH,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
933767,STANFORD PARK PT SOUTH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
933767,STANFORD PARK PT SOUTH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
933767,STANFORD PARK PT SOUTH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
933767,STANFORD PARK PT SOUTH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
933767,STANFORD PARK PT SOUTH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
933767,STANFORD PARK PT SOUTH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
933767,STANFORD PARK PT SOUTH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
933767,STANFORD PARK PT SOUTH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
933767,STANFORD PARK PT SOUTH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
933767,STANFORD PARK PT SOUTH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.51
933767,STANFORD PARK PT SOUTH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.14
933767,STANFORD PARK PT SOUTH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.32
933767,STANFORD PARK PT SOUTH,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,8.5
933767,STANFORD PARK PT SOUTH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
933767,STANFORD PARK PT SOUTH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
933767,STANFORD PARK PT SOUTH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
933767,STANFORD PARK PT SOUTH,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
933767,STANFORD PARK PT SOUTH,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
933767,STANFORD PARK PT SOUTH,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
933767,STANFORD PARK PT SOUTH,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
933767,STANFORD PARK PT SOUTH,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
933767,STANFORD PARK PT SOUTH,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
933767,STANFORD PARK PT SOUTH,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
933767,STANFORD PARK PT SOUTH,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
933767,STANFORD PARK PT SOUTH,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
933767,STANFORD PARK PT SOUTH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
933767,STANFORD PARK PT SOUTH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
933767,STANFORD PARK PT SOUTH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
933767,STANFORD PARK PT SOUTH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
933767,STANFORD PARK PT SOUTH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
933767,STANFORD PARK PT SOUTH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
933767,STANFORD PARK PT SOUTH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
933767,STANFORD PARK PT SOUTH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
933767,STANFORD PARK PT SOUTH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
933767,STANFORD PARK PT SOUTH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
933767,STANFORD PARK PT SOUTH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.19
933767,STANFORD PARK PT SOUTH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.87
933767,STANFORD PARK PT SOUTH,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,11.8
933767,STANFORD PARK PT SOUTH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
933767,STANFORD PARK PT SOUTH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
933767,STANFORD PARK PT SOUTH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
933767,STANFORD PARK PT SOUTH,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
933767,STANFORD PARK PT SOUTH,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
933767,STANFORD PARK PT SOUTH,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
933767,STANFORD PARK PT SOUTH,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
933767,STANFORD PARK PT SOUTH,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
933767,STANFORD PARK PT SOUTH,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
933767,STANFORD PARK PT SOUTH,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
933767,STANFORD PARK PT SOUTH,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
933767,STANFORD PARK PT SOUTH,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
933767,STANFORD PARK PT SOUTH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
933767,STANFORD PARK PT SOUTH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
933767,STANFORD PARK PT SOUTH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
933767,STANFORD PARK PT SOUTH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
933767,STANFORD PARK PT SOUTH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
933767,STANFORD PARK PT SOUTH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
933767,STANFORD PARK PT SOUTH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
933767,STANFORD PARK PT SOUTH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
933767,STANFORD PARK PT SOUTH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
933767,STANFORD PARK PT SOUTH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
933767,STANFORD PARK PT SOUTH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.45
933767,STANFORD PARK PT SOUTH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.67
933767,STANFORD PARK PT SOUTH,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
933767,STANFORD PARK PT SOUTH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
933767,STANFORD PARK PT SOUTH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
933767,STANFORD PARK PT SOUTH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
933767,STANFORD PARK PT SOUTH,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
933767,STANFORD PARK PT SOUTH,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
933767,STANFORD PARK PT SOUTH,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
933767,STANFORD PARK PT SOUTH,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
933767,STANFORD PARK PT SOUTH,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
933767,STANFORD PARK PT SOUTH,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,7.2
933767,STANFORD PARK PT SOUTH,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
933767,STANFORD PARK PT SOUTH,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
933767,STANFORD PARK PT SOUTH,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
933767,STANFORD PARK PT SOUTH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
933767,STANFORD PARK PT SOUTH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
933767,STANFORD PARK PT SOUTH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
933767,STANFORD PARK PT SOUTH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
933767,STANFORD PARK PT SOUTH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
933767,STANFORD PARK PT SOUTH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
933767,STANFORD PARK PT SOUTH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
933767,STANFORD PARK PT SOUTH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
933767,STANFORD PARK PT SOUTH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
933767,STANFORD PARK PT SOUTH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.04
933767,STANFORD PARK PT SOUTH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.07
933767,STANFORD PARK PT SOUTH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.1
933767,STANFORD PARK PT SOUTH,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,7.2
933767,STANFORD PARK PT SOUTH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
933767,STANFORD PARK PT SOUTH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
933767,STANFORD PARK PT SOUTH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
933767,STANFORD PARK PT SOUTH,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
933767,STANFORD PARK PT SOUTH,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
933767,STANFORD PARK PT SOUTH,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
933767,STANFORD PARK PT SOUTH,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
933767,STANFORD PARK PT SOUTH,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
933767,STANFORD PARK PT SOUTH,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
933767,STANFORD PARK PT SOUTH,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
933767,STANFORD PARK PT SOUTH,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
933767,STANFORD PARK PT SOUTH,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
933767,STANFORD PARK PT SOUTH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
933767,STANFORD PARK PT SOUTH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
933767,STANFORD PARK PT SOUTH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
933767,STANFORD PARK PT SOUTH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
933767,STANFORD PARK PT SOUTH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
933767,STANFORD PARK PT SOUTH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
933767,STANFORD PARK PT SOUTH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
933767,STANFORD PARK PT SOUTH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
933767,STANFORD PARK PT SOUTH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
933767,STANFORD PARK PT SOUTH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.58
933767,STANFORD PARK PT SOUTH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.82
933767,STANFORD PARK PT SOUTH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.13
933767,STANFORD PARK PT SOUTH,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,9.4
933767,STANFORD PARK PT SOUTH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
933767,STANFORD PARK PT SOUTH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
933767,STANFORD PARK PT SOUTH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
933767,STANFORD PARK PT SOUTH,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
933767,STANFORD PARK PT SOUTH,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
933767,STANFORD PARK PT SOUTH,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
933767,STANFORD PARK PT SOUTH,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
933767,STANFORD PARK PT SOUTH,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
933767,STANFORD PARK PT SOUTH,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
933767,STANFORD PARK PT SOUTH,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
933767,STANFORD PARK PT SOUTH,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
933767,STANFORD PARK PT SOUTH,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
933767,STANFORD PARK PT SOUTH,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
933767,STANFORD PARK PT SOUTH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
933767,STANFORD PARK PT SOUTH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
933767,STANFORD PARK PT SOUTH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
933767,STANFORD PARK PT SOUTH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
933767,STANFORD PARK PT SOUTH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
933767,STANFORD PARK PT SOUTH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
933767,STANFORD PARK PT SOUTH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
933767,STANFORD PARK PT SOUTH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
933767,STANFORD PARK PT SOUTH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
933767,STANFORD PARK PT SOUTH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.81
933767,STANFORD PARK PT SOUTH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.64
933767,STANFORD PARK PT SOUTH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.21
933767,STANFORD PARK PT SOUTH,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,10.6
933767,STANFORD PARK PT SOUTH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
933767,STANFORD PARK PT SOUTH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
933767,STANFORD PARK PT SOUTH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
